ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 00:00,2,0.000,ALERT,212.38,295.76,60.070,1414814404,"274151322000083","019011112586793",0.00,-1.50,0,292.16,298.77,0.0,0.0,0.000,290307.7,290307.7,371,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814439,234859.00
11/01/2014 00:00,2,0.000,ALERT,212.83,296.06,60.049,1414814404,"274151322000076","019011112586793",0.00,-1.00,0,291.85,298.77,0.0,0.0,0.000,304819.6,304819.6,368,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814440,234860.00
11/01/2014 00:00,2,0.000,ALERT,212.38,295.16,60.070,1414814404,"274151322000094","019011112586793",0.00,-2.00,0,291.55,297.87,0.0,0.0,0.000,222110.2,222110.2,382,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814442,234861.00
11/01/2014 00:00,2,0.000,ALERT,211.93,295.16,60.038,1414814404,"274151322000052","019011112586793",0.00,-1.00,0,291.55,298.77,0.0,0.0,0.000,291876.4,291876.4,369,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814444,234862.00
11/01/2014 00:00,2,0.000,ALERT,212.38,296.06,60.049,1414814404,"274151322000085","019011112586793",0.00,-1.50,0,291.85,298.47,0.0,0.0,0.000,291183.1,291183.1,372,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814446,234863.00
11/01/2014 00:00,2,0.000,ALERT,212.38,294.56,60.043,1414814404,"274151322000087","019011112586793",0.00,-1.00,0,290.65,297.57,0.0,0.0,0.000,276487.5,276487.5,371,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814448,234864.00
11/01/2014 00:00,2,0.000,ALERT,211.93,295.16,60.001,1414814404,"274151322000088","019011112586793",0.00,-0.50,0,291.55,298.17,0.0,0.0,0.000,282824.8,282824.8,371,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814450,234865.00
11/01/2014 00:00,2,0.000,ALERT,212.38,296.96,60.043,1414814404,"274151322000095","019011112586793",0.00,-2.00,0,293.06,299.37,0.0,0.0,0.000,302055.7,302055.7,370,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414814452,234866.00
11/01/2014 00:00,2,0.000,ALERT,213.06,294.86,60.049,1414814404,"274151322000068","019011112586793",0.00,0.00,0,291.25,297.57,0.0,0.0,0.000,220624.9,220624.9,384,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814453,234867.00
11/01/2014 00:00,2,0.000,ALERT,212.38,295.46,60.049,1414814404,"274151322000054","019011112586793",0.00,-0.50,0,291.55,298.77,0.0,0.0,0.000,288424.6,288424.6,370,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414814455,234868.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234869.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234870.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234871.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234872.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234873.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234874.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234875.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234876.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234877.00
11/01/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414814404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414815274,234878.00
11/01/2014 00:15,2,0.000,ALERT,212.61,296.36,59.990,1414815304,"274151322000083","019011112586793",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,290307.7,290307.7,373,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815338,234879.00
11/01/2014 00:15,2,0.000,ALERT,213.06,295.16,59.985,1414815304,"274151322000076","019011112586793",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,304819.6,304819.6,370,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815340,234880.00
11/01/2014 00:15,2,0.000,ALERT,212.38,295.16,59.990,1414815304,"274151322000094","019011112586793",0.00,-2.00,0,293.66,297.26,0.0,0.0,0.000,222110.2,222110.2,384,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815342,234881.00
11/01/2014 00:15,2,0.000,ALERT,212.16,296.36,60.017,1414815304,"274151322000052","019011112586793",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,291876.4,291876.4,371,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815344,234882.00
11/01/2014 00:15,2,0.000,ALERT,212.38,295.46,60.028,1414815304,"274151322000085","019011112586793",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,291183.1,291183.1,374,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414815346,234883.00
11/01/2014 00:15,2,0.000,ALERT,212.38,295.16,60.001,1414815304,"274151322000087","019011112586793",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,276487.5,276487.5,373,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414815348,234884.00
11/01/2014 00:15,2,0.000,ALERT,211.93,295.76,60.017,1414815304,"274151322000088","019011112586793",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,282824.8,282824.8,373,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815350,234885.00
11/01/2014 00:15,2,0.000,ALERT,212.38,296.66,59.980,1414815304,"274151322000095","019011112586793",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,302055.7,302055.7,372,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815351,234886.00
11/01/2014 00:15,2,0.000,ALERT,213.06,295.16,60.022,1414815304,"274151322000068","019011112586793",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,220624.9,220624.9,386,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414815353,234887.00
11/01/2014 00:15,2,0.000,ALERT,212.38,296.36,59.990,1414815304,"274151322000054","019011112586793",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,288424.6,288424.6,372,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414815355,234888.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234889.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234890.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234891.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234892.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234893.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234894.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234895.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234896.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234897.00
11/01/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414815304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414816173,234898.00
11/01/2014 00:30,2,0.000,ALERT,213.29,296.96,60.012,1414816204,"274151322000083","019011112586793",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,290307.7,290307.7,375,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816239,234899.00
11/01/2014 00:30,2,0.000,ALERT,213.74,296.06,60.001,1414816204,"274151322000076","019011112586793",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,304819.6,304819.6,372,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816241,234900.00
11/01/2014 00:30,2,0.000,ALERT,213.06,295.76,59.996,1414816204,"274151322000094","019011112586793",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,222110.2,222110.2,386,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816243,234901.00
11/01/2014 00:30,2,0.000,ALERT,212.83,296.96,59.980,1414816204,"274151322000052","019011112586793",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,291876.4,291876.4,373,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816245,234902.00
11/01/2014 00:30,2,0.000,ALERT,213.06,296.06,60.017,1414816204,"274151322000085","019011112586793",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,291183.1,291183.1,376,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816247,234903.00
11/01/2014 00:30,2,0.000,ALERT,213.06,295.76,60.022,1414816204,"274151322000087","019011112586793",0.00,-1.00,0,293.06,297.57,0.0,0.0,0.000,276487.5,276487.5,375,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816249,234904.00
11/01/2014 00:30,2,0.000,ALERT,212.61,296.36,60.012,1414816204,"274151322000088","019011112586793",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,282824.8,282824.8,375,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816251,234905.00
11/01/2014 00:30,2,0.000,ALERT,212.83,297.57,60.012,1414816204,"274151322000095","019011112586793",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,302055.7,302055.7,374,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816253,234906.00
11/01/2014 00:30,2,0.000,ALERT,213.51,295.76,60.006,1414816204,"274151322000068","019011112586793",0.00,0.00,0,293.66,297.57,0.0,0.0,0.000,220624.9,220624.9,388,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816255,234907.00
11/01/2014 00:30,2,0.000,ALERT,212.83,296.66,59.990,1414816204,"274151322000054","019011112586793",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,288424.6,288424.6,374,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414816256,234908.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234909.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234910.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234911.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234912.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234913.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234914.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234915.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234916.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234917.00
11/01/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414816204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817074,234918.00
11/01/2014 00:45,2,0.000,ALERT,213.29,297.26,60.012,1414817104,"274151322000083","019011112586793",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,290307.7,290307.7,377,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817139,234919.00
11/01/2014 00:45,2,0.000,ALERT,213.96,296.66,60.038,1414817104,"274151322000076","019011112586793",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,304819.6,304819.6,374,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817141,234920.00
11/01/2014 00:45,2,0.000,ALERT,213.29,296.06,60.012,1414817104,"274151322000094","019011112586793",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,222110.2,222110.2,388,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817143,234921.00
11/01/2014 00:45,2,0.000,ALERT,213.06,297.26,60.006,1414817104,"274151322000052","019011112586793",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,291876.4,291876.4,375,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817145,234922.00
11/01/2014 00:45,2,0.000,ALERT,213.29,296.66,60.012,1414817104,"274151322000085","019011112586793",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,291183.1,291183.1,378,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817147,234923.00
11/01/2014 00:45,2,0.000,ALERT,213.06,296.06,59.990,1414817104,"274151322000087","019011112586793",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,276487.5,276487.5,377,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817148,234924.00
11/01/2014 00:45,2,0.000,ALERT,212.83,296.66,60.022,1414817104,"274151322000088","019011112586793",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,282824.8,282824.8,377,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817150,234925.00
11/01/2014 00:45,2,0.000,ALERT,213.06,297.87,60.012,1414817104,"274151322000095","019011112586793",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,302055.7,302055.7,376,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817152,234926.00
11/01/2014 00:45,2,0.000,ALERT,213.96,296.06,60.012,1414817104,"274151322000068","019011112586793",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,220624.9,220624.9,390,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817154,234927.00
11/01/2014 00:45,2,0.000,ALERT,213.06,297.26,60.001,1414817104,"274151322000054","019011112586793",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,288424.6,288424.6,376,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414817156,234928.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234929.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234930.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234931.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234932.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234933.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234934.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234935.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234936.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234937.00
11/01/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414817104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414817975,234938.00
11/01/2014 01:00,2,0.000,ALERT,213.06,296.66,60.001,1414818004,"274151322000083","019011112586793",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,290307.7,290307.7,379,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818039,234939.00
11/01/2014 01:00,2,0.000,ALERT,213.51,296.66,59.953,1414818004,"274151322000076","019011112586793",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,304819.6,304819.6,376,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818041,234940.00
11/01/2014 01:00,2,0.000,ALERT,213.06,296.36,59.996,1414818004,"274151322000094","019011112586793",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,222110.2,222110.2,390,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818043,234941.00
11/01/2014 01:00,2,0.000,ALERT,212.83,296.66,59.996,1414818004,"274151322000052","019011112586793",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,291876.4,291876.4,377,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818045,234942.00
11/01/2014 01:00,2,0.000,ALERT,213.06,296.66,59.996,1414818004,"274151322000085","019011112586793",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,291183.1,291183.1,380,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818047,234943.00
11/01/2014 01:00,2,0.000,ALERT,213.06,295.46,60.001,1414818004,"274151322000087","019011112586793",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,276487.5,276487.5,379,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818049,234944.00
11/01/2014 01:00,2,0.000,ALERT,212.61,296.06,60.001,1414818004,"274151322000088","019011112586793",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,282824.8,282824.8,379,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414818051,234945.00
11/01/2014 01:00,2,0.000,ALERT,213.06,297.57,59.990,1414818004,"274151322000095","019011112586793",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,302055.7,302055.7,378,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818053,234946.00
11/01/2014 01:00,2,0.000,ALERT,213.74,295.76,60.017,1414818004,"274151322000068","019011112586793",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,220624.9,220624.9,392,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818054,234947.00
11/01/2014 01:00,2,0.000,ALERT,212.83,296.66,59.996,1414818004,"274151322000054","019011112586793",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,288424.6,288424.6,378,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414818056,234948.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234949.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234950.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234951.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234952.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234953.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234954.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234955.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234956.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234957.00
11/01/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414818004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414818875,234958.00
11/01/2014 01:15,2,0.000,ALERT,212.83,295.46,60.012,1414818904,"274151322000083","019011112586793",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,290307.7,290307.7,381,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818939,234959.00
11/01/2014 01:15,2,0.000,ALERT,213.51,296.06,60.006,1414818904,"274151322000076","019011112586793",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,304819.6,304819.6,378,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818941,234960.00
11/01/2014 01:15,2,0.000,ALERT,212.83,295.16,60.006,1414818904,"274151322000094","019011112586793",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,222110.2,222110.2,392,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818943,234961.00
11/01/2014 01:15,2,0.000,ALERT,212.61,295.46,60.001,1414818904,"274151322000052","019011112586793",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,291876.4,291876.4,379,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818945,234962.00
11/01/2014 01:15,2,0.000,ALERT,212.83,295.76,60.001,1414818904,"274151322000085","019011112586793",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,291183.1,291183.1,382,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818947,234963.00
11/01/2014 01:15,2,0.000,ALERT,212.83,294.26,60.006,1414818904,"274151322000087","019011112586793",0.00,-1.50,0,293.06,297.57,0.0,0.0,0.000,276487.5,276487.5,381,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818949,234964.00
11/01/2014 01:15,2,0.000,ALERT,212.38,294.86,60.049,1414818904,"274151322000088","019011112586793",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,282824.8,282824.8,381,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818950,234965.00
11/01/2014 01:15,2,0.000,ALERT,212.83,296.66,60.028,1414818904,"274151322000095","019011112586793",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,302055.7,302055.7,380,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818952,234966.00
11/01/2014 01:15,2,0.000,ALERT,213.29,294.86,60.006,1414818904,"274151322000068","019011112586793",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,220624.9,220624.9,394,0,0,0,L,1151911521,2,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818993,234967.00
11/01/2014 01:15,2,0.000,ALERT,212.38,295.46,59.985,1414818904,"274151322000054","019011112586793",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,288424.6,288424.6,380,0,0,0,L,1151911521,2,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414818994,234968.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234969.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234970.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234971.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234972.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234973.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234974.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234975.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234976.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234977.00
11/01/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414818904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414819767,234978.00
11/01/2014 01:30,2,0.000,ALERT,213.29,296.96,60.001,1414819804,"274151322000083","019011112586793",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,290307.7,290307.7,383,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414819839,234979.00
11/01/2014 01:30,2,0.000,ALERT,213.74,297.26,59.964,1414819804,"274151322000076","019011112586793",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,304819.6,304819.6,380,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819841,234980.00
11/01/2014 01:30,2,0.000,ALERT,213.29,296.36,59.996,1414819804,"274151322000094","019011112586793",0.00,-3.00,0,293.06,297.26,0.0,0.0,0.000,222110.2,222110.2,394,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819843,234981.00
11/01/2014 01:30,2,0.000,ALERT,212.83,296.66,60.006,1414819804,"274151322000052","019011112586793",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,291876.4,291876.4,381,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819845,234982.00
11/01/2014 01:30,2,0.000,ALERT,213.29,296.66,60.006,1414819804,"274151322000085","019011112586793",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,291183.1,291183.1,384,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414819847,234983.00
11/01/2014 01:30,2,0.000,ALERT,213.29,295.76,60.006,1414819804,"274151322000087","019011112586793",0.00,-2.00,0,292.76,296.96,0.0,0.0,0.000,276487.5,276487.5,383,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819849,234984.00
11/01/2014 01:30,2,0.000,ALERT,212.61,296.36,59.996,1414819804,"274151322000088","019011112586793",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,282824.8,282824.8,383,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414819850,234985.00
11/01/2014 01:30,2,0.000,ALERT,213.06,297.57,60.006,1414819804,"274151322000095","019011112586793",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,302055.7,302055.7,382,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819852,234986.00
11/01/2014 01:30,2,0.000,ALERT,213.74,296.06,60.012,1414819804,"274151322000068","019011112586793",0.00,-1.00,0,293.36,296.96,0.0,0.0,0.000,220624.9,220624.9,396,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819854,234987.00
11/01/2014 01:30,2,0.000,ALERT,213.06,296.36,60.001,1414819804,"274151322000054","019011112586793",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,288424.6,288424.6,382,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414819856,234988.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234989.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234990.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234991.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234992.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234993.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234994.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234995.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234996.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234997.00
11/01/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414819804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414820675,234998.00
11/01/2014 01:45,2,0.000,ALERT,212.83,296.66,60.033,1414820704,"274151322000083","019011112586793",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,290307.7,290307.7,385,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820739,234999.00
11/01/2014 01:45,2,0.000,ALERT,213.51,296.96,60.038,1414820704,"274151322000076","019011112586793",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,304819.6,304819.6,382,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820741,235000.00
11/01/2014 01:45,2,0.000,ALERT,212.83,296.06,60.038,1414820704,"274151322000094","019011112586793",0.00,-3.00,0,293.96,297.26,0.0,0.0,0.000,222110.2,222110.2,396,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820743,235001.00
11/01/2014 01:45,2,0.000,ALERT,212.61,296.06,60.033,1414820704,"274151322000052","019011112586793",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,291876.4,291876.4,383,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820745,235002.00
11/01/2014 01:45,2,0.000,ALERT,213.06,296.66,60.033,1414820704,"274151322000085","019011112586793",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,291183.1,291183.1,386,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820747,235003.00
11/01/2014 01:45,2,0.000,ALERT,212.83,295.16,60.012,1414820704,"274151322000087","019011112586793",0.00,-2.00,0,293.36,296.96,0.0,0.0,0.000,276487.5,276487.5,385,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820748,235004.00
11/01/2014 01:45,2,0.000,ALERT,212.61,295.76,60.049,1414820704,"274151322000088","019011112586793",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,282824.8,282824.8,385,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820750,235005.00
11/01/2014 01:45,2,0.000,ALERT,213.06,297.57,60.017,1414820704,"274151322000095","019011112586793",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,302055.7,302055.7,384,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820752,235006.00
11/01/2014 01:45,2,0.000,ALERT,213.74,295.46,60.065,1414820704,"274151322000068","019011112586793",0.00,-1.00,0,293.66,296.96,0.0,0.0,0.000,220624.9,220624.9,398,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820754,235007.00
11/01/2014 01:45,2,0.000,ALERT,212.83,296.36,60.038,1414820704,"274151322000054","019011112586793",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,288424.6,288424.6,384,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414820756,235008.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235009.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235010.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235011.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235012.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235013.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235014.00
