ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235015.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235016.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235017.00
11/01/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414820704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414821575,235018.00
11/01/2014 02:00,2,0.000,ALERT,213.06,295.76,60.006,1414821604,"274151322000083","019011112586793",0.00,-2.50,0,283.14,299.67,0.0,0.0,0.000,290307.7,290307.7,387,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821639,235019.00
11/01/2014 02:00,2,0.000,ALERT,213.51,295.76,60.006,1414821604,"274151322000076","019011112586793",0.00,-2.00,0,282.54,299.97,0.0,0.0,0.000,304819.6,304819.6,384,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821641,235020.00
11/01/2014 02:00,2,0.000,ALERT,212.61,295.16,60.012,1414821604,"274151322000094","019011112586793",0.00,-3.00,0,282.24,299.07,0.0,0.0,0.000,222110.2,222110.2,398,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821642,235021.00
11/01/2014 02:00,2,0.000,ALERT,212.38,295.46,60.006,1414821604,"274151322000052","019011112586793",0.00,-2.00,0,282.84,299.67,0.0,0.0,0.000,291876.4,291876.4,385,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821644,235022.00
11/01/2014 02:00,2,0.000,ALERT,212.83,295.76,60.038,1414821604,"274151322000085","019011112586793",0.00,-2.50,0,282.54,299.67,0.0,0.0,0.000,291183.1,291183.1,388,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821646,235023.00
11/01/2014 02:00,2,0.000,ALERT,212.83,294.26,60.012,1414821604,"274151322000087","019011112586793",0.00,-2.00,0,281.64,298.17,0.0,0.0,0.000,276487.5,276487.5,387,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821648,235024.00
11/01/2014 02:00,2,0.000,ALERT,212.38,294.86,59.996,1414821604,"274151322000088","019011112586793",0.00,-1.50,0,282.24,298.77,0.0,0.0,0.000,282824.8,282824.8,387,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414821650,235025.00
11/01/2014 02:00,2,0.000,ALERT,212.83,296.66,60.006,1414821604,"274151322000095","019011112586793",0.00,-3.00,0,283.74,300.57,0.0,0.0,0.000,302055.7,302055.7,386,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821652,235026.00
11/01/2014 02:00,2,0.000,ALERT,213.51,294.86,60.001,1414821604,"274151322000068","019011112586793",0.00,-1.00,0,281.94,298.47,0.0,0.0,0.000,220624.9,220624.9,400,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821654,235027.00
11/01/2014 02:00,2,0.000,ALERT,212.83,295.46,60.012,1414821604,"274151322000054","019011112586793",0.00,-1.00,0,282.54,299.37,0.0,0.0,0.000,288424.6,288424.6,386,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414821655,235028.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235029.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235030.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235031.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235032.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235033.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235034.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235035.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235036.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235037.00
11/01/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414821604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414822475,235038.00
11/01/2014 02:15,2,0.000,ALERT,213.51,297.26,60.017,1414822504,"274151322000083","019011112586793",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,290307.7,290307.7,389,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822539,235039.00
11/01/2014 02:15,2,0.000,ALERT,213.96,297.87,60.017,1414822504,"274151322000076","019011112586793",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,304819.6,304819.6,386,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414822541,235040.00
11/01/2014 02:15,2,0.000,ALERT,213.29,296.66,60.017,1414822504,"274151322000094","019011112586793",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,222110.2,222110.2,400,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822543,235041.00
11/01/2014 02:15,2,0.000,ALERT,213.29,296.66,60.012,1414822504,"274151322000052","019011112586793",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,291876.4,291876.4,387,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822545,235042.00
11/01/2014 02:15,2,0.000,ALERT,213.29,297.26,60.012,1414822504,"274151322000085","019011112586793",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,291183.1,291183.1,390,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822546,235043.00
11/01/2014 02:15,2,0.000,ALERT,213.29,296.06,59.996,1414822504,"274151322000087","019011112586793",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,276487.5,276487.5,389,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414822548,235044.00
11/01/2014 02:15,2,0.000,ALERT,212.83,296.36,60.022,1414822504,"274151322000088","019011112586793",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,282824.8,282824.8,389,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822550,235045.00
11/01/2014 02:15,2,0.000,ALERT,213.51,298.17,60.017,1414822504,"274151322000095","019011112586793",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,302055.7,302055.7,388,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414822552,235046.00
11/01/2014 02:15,2,0.000,ALERT,213.96,296.36,60.017,1414822504,"274151322000068","019011112586793",0.00,-1.00,0,293.96,297.57,0.0,0.0,0.000,220624.9,220624.9,402,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822554,235047.00
11/01/2014 02:15,2,0.000,ALERT,213.29,296.96,60.017,1414822504,"274151322000054","019011112586793",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,288424.6,288424.6,388,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414822556,235048.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235049.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235050.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235051.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235052.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235053.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235054.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235055.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235056.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235057.00
11/01/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414822504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414823375,235058.00
11/01/2014 02:30,2,0.000,ALERT,213.51,297.26,60.012,1414823404,"274151322000083","019011112586793",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,290307.7,290307.7,391,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823440,235059.00
11/01/2014 02:30,2,0.000,ALERT,214.19,297.26,60.012,1414823404,"274151322000076","019011112586793",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,304819.6,304819.6,388,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823442,235060.00
11/01/2014 02:30,2,0.000,ALERT,213.29,296.36,60.012,1414823404,"274151322000094","019011112586793",0.00,-3.50,0,294.26,297.87,0.0,0.0,0.000,222110.2,222110.2,402,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823444,235061.00
11/01/2014 02:30,2,0.000,ALERT,213.29,297.26,60.017,1414823404,"274151322000052","019011112586793",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,291876.4,291876.4,389,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823445,235062.00
11/01/2014 02:30,2,0.000,ALERT,213.51,296.66,60.017,1414823404,"274151322000085","019011112586793",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,291183.1,291183.1,392,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823447,235063.00
11/01/2014 02:30,2,0.000,ALERT,213.51,296.06,60.017,1414823404,"274151322000087","019011112586793",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,276487.5,276487.5,391,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823449,235064.00
11/01/2014 02:30,2,0.000,ALERT,212.83,296.66,60.017,1414823404,"274151322000088","019011112586793",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,282824.8,282824.8,391,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823451,235065.00
11/01/2014 02:30,2,0.000,ALERT,213.51,297.87,60.017,1414823404,"274151322000095","019011112586793",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,302055.7,302055.7,390,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823453,235066.00
11/01/2014 02:30,2,0.000,ALERT,214.19,296.36,60.017,1414823404,"274151322000068","019011112586793",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,220624.9,220624.9,404,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823455,235067.00
11/01/2014 02:30,2,0.000,ALERT,213.29,297.26,60.012,1414823404,"274151322000054","019011112586793",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,288424.6,288424.6,390,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414823457,235068.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235069.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235070.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235071.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235072.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235073.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235074.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235075.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235076.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235077.00
11/01/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414823404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414824276,235078.00
11/01/2014 02:45,2,0.000,ALERT,213.29,297.26,59.996,1414824304,"274151322000083","019011112586793",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,290307.7,290307.7,393,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824339,235079.00
11/01/2014 02:45,2,0.000,ALERT,213.96,296.36,59.980,1414824304,"274151322000076","019011112586793",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,304819.6,304819.6,390,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824341,235080.00
11/01/2014 02:45,2,0.000,ALERT,213.29,296.06,59.975,1414824304,"274151322000094","019011112586793",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,222110.2,222110.2,404,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824343,235081.00
11/01/2014 02:45,2,0.000,ALERT,212.83,297.26,59.969,1414824304,"274151322000052","019011112586793",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,291876.4,291876.4,391,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824344,235082.00
11/01/2014 02:45,2,0.000,ALERT,213.29,296.36,59.980,1414824304,"274151322000085","019011112586793",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,291183.1,291183.1,394,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414824346,235083.00
11/01/2014 02:45,2,0.000,ALERT,213.06,295.76,59.980,1414824304,"274151322000087","019011112586793",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,276487.5,276487.5,393,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414824348,235084.00
11/01/2014 02:45,2,0.000,ALERT,212.61,296.66,59.975,1414824304,"274151322000088","019011112586793",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,282824.8,282824.8,393,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824350,235085.00
11/01/2014 02:45,2,0.000,ALERT,213.29,297.57,59.975,1414824304,"274151322000095","019011112586793",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,302055.7,302055.7,392,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824352,235086.00
11/01/2014 02:45,2,0.000,ALERT,213.96,295.76,59.969,1414824304,"274151322000068","019011112586793",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,220624.9,220624.9,406,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414824354,235087.00
11/01/2014 02:45,2,0.000,ALERT,212.83,296.96,59.959,1414824304,"274151322000054","019011112586793",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,288424.6,288424.6,392,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414824356,235088.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235089.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235090.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235091.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235092.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235093.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235094.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235095.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235096.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235097.00
11/01/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414824304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414825174,235098.00
11/01/2014 03:00,2,0.000,ALERT,213.29,296.96,59.996,1414825204,"274151322000083","019011112586793",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,290307.7,290307.7,395,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825240,235099.00
11/01/2014 03:00,2,0.000,ALERT,213.96,296.36,59.990,1414825204,"274151322000076","019011112586793",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,304819.6,304819.6,392,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825241,235100.00
11/01/2014 03:00,2,0.000,ALERT,213.06,295.76,59.990,1414825204,"274151322000094","019011112586793",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,222110.2,222110.2,406,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825243,235101.00
11/01/2014 03:00,2,0.000,ALERT,212.83,297.26,59.990,1414825204,"274151322000052","019011112586793",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,291876.4,291876.4,393,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825245,235102.00
11/01/2014 03:00,2,0.000,ALERT,213.29,296.06,59.990,1414825204,"274151322000085","019011112586793",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,291183.1,291183.1,396,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825247,235103.00
11/01/2014 03:00,2,0.000,ALERT,213.29,295.46,59.996,1414825204,"274151322000087","019011112586793",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,276487.5,276487.5,395,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825249,235104.00
11/01/2014 03:00,2,0.000,ALERT,212.83,296.36,59.990,1414825204,"274151322000088","019011112586793",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,282824.8,282824.8,395,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825251,235105.00
11/01/2014 03:00,2,0.000,ALERT,213.06,297.57,59.985,1414825204,"274151322000095","019011112586793",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,302055.7,302055.7,394,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825252,235106.00
11/01/2014 03:00,2,0.000,ALERT,213.96,295.76,59.990,1414825204,"274151322000068","019011112586793",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,220624.9,220624.9,408,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825255,235107.00
11/01/2014 03:00,2,0.000,ALERT,213.06,296.66,59.990,1414825204,"274151322000054","019011112586793",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,288424.6,288424.6,394,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414825256,235108.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235109.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235110.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235111.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235112.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235113.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235114.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235115.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235116.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235117.00
11/01/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414825204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826074,235118.00
11/01/2014 03:15,2,0.000,ALERT,213.51,296.66,60.038,1414826104,"274151322000083","019011112586793",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,290307.7,290307.7,397,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826139,235119.00
11/01/2014 03:15,2,0.000,ALERT,213.96,296.96,60.012,1414826104,"274151322000076","019011112586793",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,304819.6,304819.6,394,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826140,235120.00
11/01/2014 03:15,2,0.000,ALERT,213.29,296.36,59.990,1414826104,"274151322000094","019011112586793",0.00,-2.50,0,294.56,297.87,0.0,0.0,0.000,222110.2,222110.2,408,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826142,235121.00
11/01/2014 03:15,2,0.000,ALERT,213.06,296.36,60.012,1414826104,"274151322000052","019011112586793",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,291876.4,291876.4,395,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826144,235122.00
11/01/2014 03:15,2,0.000,ALERT,213.51,296.96,60.012,1414826104,"274151322000085","019011112586793",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,291183.1,291183.1,398,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826146,235123.00
11/01/2014 03:15,2,0.000,ALERT,213.29,295.46,60.001,1414826104,"274151322000087","019011112586793",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,276487.5,276487.5,397,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826148,235124.00
11/01/2014 03:15,2,0.000,ALERT,213.06,296.06,60.012,1414826104,"274151322000088","019011112586793",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,282824.8,282824.8,397,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826150,235125.00
11/01/2014 03:15,2,0.000,ALERT,213.29,297.57,59.990,1414826104,"274151322000095","019011112586793",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,302055.7,302055.7,396,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826152,235126.00
11/01/2014 03:15,2,0.000,ALERT,214.19,296.06,60.017,1414826104,"274151322000068","019011112586793",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,220624.9,220624.9,410,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414826153,235127.00
11/01/2014 03:15,2,0.000,ALERT,213.29,296.66,60.012,1414826104,"274151322000054","019011112586793",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,288424.6,288424.6,396,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414826155,235128.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235129.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235130.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235131.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235132.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235133.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235134.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235135.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235136.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235137.00
11/01/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414826104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414826974,235138.00
11/01/2014 03:30,2,0.000,ALERT,213.74,298.17,59.996,1414827004,"274151322000083","019011112586793",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,290307.7,290307.7,399,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827039,235139.00
11/01/2014 03:30,2,0.000,ALERT,214.41,296.96,59.996,1414827004,"274151322000076","019011112586793",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,304819.6,304819.6,396,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827041,235140.00
11/01/2014 03:30,2,0.000,ALERT,213.74,296.36,59.996,1414827004,"274151322000094","019011112586793",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,222110.2,222110.2,410,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827043,235141.00
11/01/2014 03:30,2,0.000,ALERT,213.51,296.96,59.990,1414827004,"274151322000052","019011112586793",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,291876.4,291876.4,397,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827045,235142.00
11/01/2014 03:30,2,0.000,ALERT,213.74,296.96,59.996,1414827004,"274151322000085","019011112586793",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,291183.1,291183.1,400,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827047,235143.00
11/01/2014 03:30,2,0.000,ALERT,213.74,296.66,59.975,1414827004,"274151322000087","019011112586793",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,276487.5,276487.5,399,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827049,235144.00
11/01/2014 03:30,2,0.000,ALERT,213.29,296.66,59.996,1414827004,"274151322000088","019011112586793",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,282824.8,282824.8,399,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414827050,235145.00
11/01/2014 03:30,2,0.000,ALERT,213.74,298.17,59.990,1414827004,"274151322000095","019011112586793",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,302055.7,302055.7,398,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827052,235146.00
11/01/2014 03:30,2,0.000,ALERT,214.41,296.66,60.001,1414827004,"274151322000068","019011112586793",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,220624.9,220624.9,412,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827054,235147.00
11/01/2014 03:30,2,0.000,ALERT,213.51,297.26,59.996,1414827004,"274151322000054","019011112586793",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,288424.6,288424.6,398,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827056,235148.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235149.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235150.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235151.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235152.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235153.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235154.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235155.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235156.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235157.00
11/01/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414827004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414827873,235158.00
11/01/2014 03:45,2,0.000,ALERT,213.51,296.96,60.017,1414827904,"274151322000083","019011112586793",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,290307.7,290307.7,401,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827940,235159.00
11/01/2014 03:45,2,0.000,ALERT,213.96,296.96,60.017,1414827904,"274151322000076","019011112586793",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,304819.6,304819.6,398,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827941,235160.00
11/01/2014 03:45,2,0.000,ALERT,213.29,296.06,60.054,1414827904,"274151322000094","019011112586793",0.00,-2.50,0,294.86,298.17,0.0,0.0,0.000,222110.2,222110.2,412,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414827943,235161.00
11/01/2014 03:45,2,0.000,ALERT,213.06,296.66,59.985,1414827904,"274151322000052","019011112586793",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,291876.4,291876.4,399,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827945,235162.00
11/01/2014 03:45,2,0.000,ALERT,213.29,296.36,60.012,1414827904,"274151322000085","019011112586793",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,291183.1,291183.1,402,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827947,235163.00
11/01/2014 03:45,2,0.000,ALERT,213.29,295.46,60.028,1414827904,"274151322000087","019011112586793",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,276487.5,276487.5,401,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827949,235164.00
11/01/2014 03:45,2,0.000,ALERT,212.83,296.36,60.017,1414827904,"274151322000088","019011112586793",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,282824.8,282824.8,401,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827951,235165.00
11/01/2014 03:45,2,0.000,ALERT,213.29,297.57,60.022,1414827904,"274151322000095","019011112586793",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,302055.7,302055.7,400,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827953,235166.00
11/01/2014 03:45,2,0.000,ALERT,213.96,295.76,60.017,1414827904,"274151322000068","019011112586793",0.00,0.00,0,294.56,297.57,0.0,0.0,0.000,220624.9,220624.9,414,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414827954,235167.00
11/01/2014 03:45,2,0.000,ALERT,213.06,296.96,60.022,1414827904,"274151322000054","019011112586793",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,288424.6,288424.6,400,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414827956,235168.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235169.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235170.00
