ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235171.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235172.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235173.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235174.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235175.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235176.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235177.00
11/01/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414827904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414828776,235178.00
11/01/2014 04:00,2,0.000,ALERT,213.96,297.26,60.001,1414828805,"274151322000083","019011112586793",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,290307.7,290307.7,403,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828840,235179.00
11/01/2014 04:00,2,0.000,ALERT,214.64,296.66,60.001,1414828805,"274151322000076","019011112586793",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,304819.6,304819.6,400,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828842,235180.00
11/01/2014 04:00,2,0.000,ALERT,213.96,296.06,59.990,1414828805,"274151322000094","019011112586793",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,222110.2,222110.2,414,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828844,235181.00
11/01/2014 04:00,2,0.000,ALERT,213.74,297.57,59.996,1414828805,"274151322000052","019011112586793",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,291876.4,291876.4,401,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828846,235182.00
11/01/2014 04:00,2,0.000,ALERT,214.19,296.36,60.022,1414828805,"274151322000085","019011112586793",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,291183.1,291183.1,404,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828847,235183.00
11/01/2014 04:00,2,0.000,ALERT,213.96,296.36,59.996,1414828805,"274151322000087","019011112586793",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,276487.5,276487.5,403,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828849,235184.00
11/01/2014 04:00,2,0.000,ALERT,213.51,296.66,60.038,1414828805,"274151322000088","019011112586793",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,282824.8,282824.8,403,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828851,235185.00
11/01/2014 04:00,2,0.000,ALERT,213.96,298.17,60.022,1414828805,"274151322000095","019011112586793",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,302055.7,302055.7,402,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828853,235186.00
11/01/2014 04:00,2,0.000,ALERT,214.41,296.06,60.006,1414828805,"274151322000068","019011112586793",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,220624.9,220624.9,416,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828855,235187.00
11/01/2014 04:00,2,0.000,ALERT,213.74,297.57,59.996,1414828805,"274151322000054","019011112586793",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,288424.6,288424.6,402,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414828857,235188.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235189.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235190.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235191.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235192.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235193.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235194.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235195.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235196.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235197.00
11/01/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414828805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414829675,235198.00
11/01/2014 04:15,2,0.000,ALERT,213.74,296.66,60.017,1414829704,"274151322000083","019011112586793",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,290307.7,290307.7,405,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829740,235199.00
11/01/2014 04:15,2,0.000,ALERT,214.19,297.26,60.012,1414829704,"274151322000076","019011112586793",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,304819.6,304819.6,402,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829741,235200.00
11/01/2014 04:15,2,0.000,ALERT,213.74,296.06,60.012,1414829704,"274151322000094","019011112586793",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,222110.2,222110.2,416,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829743,235201.00
11/01/2014 04:15,2,0.000,ALERT,213.29,296.36,60.006,1414829704,"274151322000052","019011112586793",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,291876.4,291876.4,403,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829745,235202.00
11/01/2014 04:15,2,0.000,ALERT,213.74,296.96,60.012,1414829704,"274151322000085","019011112586793",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,291183.1,291183.1,406,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829747,235203.00
11/01/2014 04:15,2,0.000,ALERT,213.51,295.46,60.012,1414829704,"274151322000087","019011112586793",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,276487.5,276487.5,405,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829749,235204.00
11/01/2014 04:15,2,0.000,ALERT,213.06,296.06,60.012,1414829704,"274151322000088","019011112586793",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,282824.8,282824.8,405,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829751,235205.00
11/01/2014 04:15,2,0.000,ALERT,213.51,297.57,60.012,1414829704,"274151322000095","019011112586793",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,302055.7,302055.7,404,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829753,235206.00
11/01/2014 04:15,2,0.000,ALERT,214.41,296.06,60.012,1414829704,"274151322000068","019011112586793",0.00,0.00,0,294.56,297.87,0.0,0.0,0.000,220624.9,220624.9,418,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829754,235207.00
11/01/2014 04:15,2,0.000,ALERT,213.51,296.96,60.012,1414829704,"274151322000054","019011112586793",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,288424.6,288424.6,404,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414829756,235208.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235209.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235210.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235211.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235212.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235213.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235214.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235215.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235216.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235217.00
11/01/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414829704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414830575,235218.00
11/01/2014 04:30,2,0.000,ALERT,212.83,295.16,60.043,1414830604,"274151322000083","019011112586793",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,290307.7,290307.7,407,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830639,235219.00
11/01/2014 04:30,2,0.000,ALERT,213.29,294.26,60.012,1414830604,"274151322000076","019011112586793",0.00,-1.00,0,292.76,298.77,0.0,0.0,0.000,304819.6,304819.6,404,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830641,235220.00
11/01/2014 04:30,2,0.000,ALERT,212.83,293.96,60.028,1414830604,"274151322000094","019011112586793",0.00,-2.00,0,292.46,297.87,0.0,0.0,0.000,222110.2,222110.2,418,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830643,235221.00
11/01/2014 04:30,2,0.000,ALERT,212.61,295.16,60.017,1414830604,"274151322000052","019011112586793",0.00,-1.00,0,292.46,298.77,0.0,0.0,0.000,291876.4,291876.4,405,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830645,235222.00
11/01/2014 04:30,2,0.000,ALERT,212.61,294.56,60.022,1414830604,"274151322000085","019011112586793",0.00,-1.00,0,293.06,298.47,0.0,0.0,0.000,291183.1,291183.1,408,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830647,235223.00
11/01/2014 04:30,2,0.000,ALERT,212.61,293.96,60.017,1414830604,"274151322000087","019011112586793",0.00,-1.00,0,291.55,297.57,0.0,0.0,0.000,276487.5,276487.5,407,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830648,235224.00
11/01/2014 04:30,2,0.000,ALERT,212.38,294.26,60.012,1414830604,"274151322000088","019011112586793",0.00,0.00,0,292.16,298.17,0.0,0.0,0.000,282824.8,282824.8,407,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830650,235225.00
11/01/2014 04:30,2,0.000,ALERT,212.83,295.46,60.017,1414830604,"274151322000095","019011112586793",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,302055.7,302055.7,406,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830652,235226.00
11/01/2014 04:30,2,0.000,ALERT,213.29,293.96,60.028,1414830604,"274151322000068","019011112586793",0.00,0.00,0,292.16,297.57,0.0,0.0,0.000,220624.9,220624.9,420,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830654,235227.00
11/01/2014 04:30,2,0.000,ALERT,212.61,295.16,60.022,1414830604,"274151322000054","019011112586793",0.00,0.00,0,292.76,298.77,0.0,0.0,0.000,288424.6,288424.6,406,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414830656,235228.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235229.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235230.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235231.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235232.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235233.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235234.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235235.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235236.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235237.00
11/01/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414830604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414831475,235238.00
11/01/2014 04:45,2,0.000,ALERT,212.61,296.06,60.033,1414831504,"274151322000083","019011112586793",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,290307.7,290307.7,409,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831539,235239.00
11/01/2014 04:45,2,0.000,ALERT,213.29,295.76,60.043,1414831504,"274151322000076","019011112586793",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,304819.6,304819.6,406,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831541,235240.00
11/01/2014 04:45,2,0.000,ALERT,212.38,295.46,60.043,1414831504,"274151322000094","019011112586793",0.00,-2.00,0,292.76,298.47,0.0,0.0,0.000,222110.2,222110.2,420,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831543,235241.00
11/01/2014 04:45,2,0.000,ALERT,212.16,295.16,60.017,1414831504,"274151322000052","019011112586793",0.00,-1.00,0,293.06,299.37,0.0,0.0,0.000,291876.4,291876.4,407,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831545,235242.00
11/01/2014 04:45,2,0.000,ALERT,212.61,295.76,60.070,1414831504,"274151322000085","019011112586793",0.00,-1.00,0,293.36,299.07,0.0,0.0,0.000,291183.1,291183.1,410,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831547,235243.00
11/01/2014 04:45,2,0.000,ALERT,212.38,294.56,60.043,1414831504,"274151322000087","019011112586793",0.00,-1.00,0,292.46,298.17,0.0,0.0,0.000,276487.5,276487.5,409,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831549,235244.00
11/01/2014 04:45,2,0.000,ALERT,211.93,295.16,60.012,1414831504,"274151322000088","019011112586793",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,282824.8,282824.8,409,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831551,235245.00
11/01/2014 04:45,2,0.000,ALERT,212.61,296.66,60.049,1414831504,"274151322000095","019011112586793",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,302055.7,302055.7,408,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831553,235246.00
11/01/2014 04:45,2,0.000,ALERT,213.06,294.86,60.054,1414831504,"274151322000068","019011112586793",0.00,0.00,0,292.76,298.17,0.0,0.0,0.000,220624.9,220624.9,422,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831554,235247.00
11/01/2014 04:45,2,0.000,ALERT,212.38,295.76,60.022,1414831504,"274151322000054","019011112586793",0.00,0.00,0,293.36,299.67,0.0,0.0,0.000,288424.6,288424.6,408,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414831556,235248.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235249.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235250.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235251.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235252.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235253.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235254.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235255.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235256.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235257.00
11/01/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414831504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414832375,235258.00
11/01/2014 05:00,2,0.000,ALERT,212.38,295.16,60.038,1414832404,"274151322000083","019011112586793",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,290307.7,290307.7,411,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832439,235259.00
11/01/2014 05:00,2,0.000,ALERT,212.83,294.56,60.028,1414832404,"274151322000076","019011112586793",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,304819.6,304819.6,408,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832441,235260.00
11/01/2014 05:00,2,0.000,ALERT,212.16,294.26,60.059,1414832404,"274151322000094","019011112586793",0.00,-2.00,0,292.46,296.66,0.0,0.0,0.000,222110.2,222110.2,422,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832443,235261.00
11/01/2014 05:00,2,0.000,ALERT,211.93,294.86,60.033,1414832404,"274151322000052","019011112586793",0.00,-1.00,0,292.46,297.57,0.0,0.0,0.000,291876.4,291876.4,409,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832445,235262.00
11/01/2014 05:00,2,0.000,ALERT,212.38,294.56,60.038,1414832404,"274151322000085","019011112586793",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,291183.1,291183.1,412,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832446,235263.00
11/01/2014 05:00,2,0.000,ALERT,212.38,293.66,60.028,1414832404,"274151322000087","019011112586793",0.00,-1.00,0,291.85,296.36,0.0,0.0,0.000,276487.5,276487.5,411,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414832448,235264.00
11/01/2014 05:00,2,0.000,ALERT,211.93,294.56,60.033,1414832404,"274151322000088","019011112586793",0.00,0.00,0,292.46,296.96,0.0,0.0,0.000,282824.8,282824.8,411,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414832450,235265.00
11/01/2014 05:00,2,0.000,ALERT,212.16,295.76,60.033,1414832404,"274151322000095","019011112586793",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,302055.7,302055.7,410,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832452,235266.00
11/01/2014 05:00,2,0.000,ALERT,212.83,293.96,60.059,1414832404,"274151322000068","019011112586793",0.00,0.00,0,292.16,296.36,0.0,0.0,0.000,220624.9,220624.9,424,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414832454,235267.00
11/01/2014 05:00,2,0.000,ALERT,211.93,295.16,60.065,1414832404,"274151322000054","019011112586793",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,288424.6,288424.6,410,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414832456,235268.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235269.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235270.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235271.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235272.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235273.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235274.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235275.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235276.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235277.00
11/01/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414832404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414833274,235278.00
11/01/2014 05:15,2,0.000,ALERT,212.16,295.46,60.017,1414833304,"274151322000083","019011112586793",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,290307.7,290307.7,413,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833338,235279.00
11/01/2014 05:15,2,0.000,ALERT,212.83,295.16,60.001,1414833304,"274151322000076","019011112586793",0.00,-1.00,0,293.06,296.96,0.0,0.0,0.000,304819.6,304819.6,410,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833340,235280.00
11/01/2014 05:15,2,0.000,ALERT,212.16,294.26,59.996,1414833304,"274151322000094","019011112586793",0.00,-2.00,0,292.46,296.06,0.0,0.0,0.000,222110.2,222110.2,424,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414833342,235281.00
11/01/2014 05:15,2,0.000,ALERT,211.93,294.56,59.996,1414833304,"274151322000052","019011112586793",0.00,-1.00,0,292.76,296.96,0.0,0.0,0.000,291876.4,291876.4,411,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833344,235282.00
11/01/2014 05:15,2,0.000,ALERT,212.38,294.86,60.043,1414833304,"274151322000085","019011112586793",0.00,-1.00,0,292.76,296.66,0.0,0.0,0.000,291183.1,291183.1,414,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414833346,235283.00
11/01/2014 05:15,2,0.000,ALERT,212.38,293.96,60.038,1414833304,"274151322000087","019011112586793",0.00,-0.50,0,291.85,295.76,0.0,0.0,0.000,276487.5,276487.5,413,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833348,235284.00
11/01/2014 05:15,2,0.000,ALERT,211.70,294.56,60.006,1414833304,"274151322000088","019011112586793",0.00,0.00,0,292.16,296.36,0.0,0.0,0.000,282824.8,282824.8,413,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833349,235285.00
11/01/2014 05:15,2,0.000,ALERT,211.93,295.76,60.012,1414833304,"274151322000095","019011112586793",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,302055.7,302055.7,412,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833351,235286.00
11/01/2014 05:15,2,0.000,ALERT,212.83,294.26,60.012,1414833304,"274151322000068","019011112586793",0.00,0.00,0,292.46,295.76,0.0,0.0,0.000,220624.9,220624.9,426,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833353,235287.00
11/01/2014 05:15,2,0.000,ALERT,211.93,294.86,60.038,1414833304,"274151322000054","019011112586793",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,288424.6,288424.6,412,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414833355,235288.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235289.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235290.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235291.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235292.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235293.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235294.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235295.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235296.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235297.00
11/01/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414833304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414834174,235298.00
11/01/2014 05:30,2,0.000,ALERT,212.83,296.66,60.001,1414834204,"274151322000083","019011112586793",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,290307.7,290307.7,415,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834239,235299.00
11/01/2014 05:30,2,0.000,ALERT,213.29,296.36,60.006,1414834204,"274151322000076","019011112586793",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,304819.6,304819.6,412,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834241,235300.00
11/01/2014 05:30,2,0.000,ALERT,212.61,295.76,59.975,1414834204,"274151322000094","019011112586793",0.00,-2.00,0,293.06,297.26,0.0,0.0,0.000,222110.2,222110.2,426,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414834243,235301.00
11/01/2014 05:30,2,0.000,ALERT,212.38,296.96,60.001,1414834204,"274151322000052","019011112586793",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,291876.4,291876.4,413,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834245,235302.00
11/01/2014 05:30,2,0.000,ALERT,212.83,296.36,60.006,1414834204,"274151322000085","019011112586793",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,291183.1,291183.1,416,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834247,235303.00
11/01/2014 05:30,2,0.000,ALERT,212.61,295.76,60.006,1414834204,"274151322000087","019011112586793",0.00,-1.00,0,292.16,296.96,0.0,0.0,0.000,276487.5,276487.5,415,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834249,235304.00
11/01/2014 05:30,2,0.000,ALERT,212.16,296.36,60.006,1414834204,"274151322000088","019011112586793",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,282824.8,282824.8,415,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834251,235305.00
11/01/2014 05:30,2,0.000,ALERT,212.61,297.26,59.996,1414834204,"274151322000095","019011112586793",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,302055.7,302055.7,414,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834252,235306.00
11/01/2014 05:30,2,0.000,ALERT,213.29,295.76,60.006,1414834204,"274151322000068","019011112586793",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,220624.9,220624.9,428,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414834254,235307.00
11/01/2014 05:30,2,0.000,ALERT,212.61,296.96,59.996,1414834204,"274151322000054","019011112586793",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,288424.6,288424.6,414,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414834256,235308.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235309.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235310.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235311.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235312.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235313.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235314.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235315.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235316.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235317.00
11/01/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414834204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835075,235318.00
11/01/2014 05:45,2,0.000,ALERT,212.61,296.06,60.001,1414835104,"274151322000083","019011112586793",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,290307.7,290307.7,417,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835139,235319.00
11/01/2014 05:45,2,0.000,ALERT,212.83,296.06,59.990,1414835104,"274151322000076","019011112586793",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,304819.6,304819.6,414,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835141,235320.00
11/01/2014 05:45,2,0.000,ALERT,212.38,294.86,59.990,1414835104,"274151322000094","019011112586793",0.00,-2.00,0,293.96,297.26,0.0,0.0,0.000,222110.2,222110.2,428,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835143,235321.00
11/01/2014 05:45,2,0.000,ALERT,212.38,295.46,59.990,1414835104,"274151322000052","019011112586793",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,291876.4,291876.4,415,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835144,235322.00
11/01/2014 05:45,2,0.000,ALERT,212.61,295.46,59.996,1414835104,"274151322000085","019011112586793",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,291183.1,291183.1,418,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835147,235323.00
11/01/2014 05:45,2,0.000,ALERT,212.38,295.16,59.990,1414835104,"274151322000087","019011112586793",0.00,-1.00,0,293.36,296.96,0.0,0.0,0.000,276487.5,276487.5,417,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835149,235324.00
11/01/2014 05:45,2,0.000,ALERT,212.16,295.46,60.006,1414835104,"274151322000088","019011112586793",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,282824.8,282824.8,417,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414835150,235325.00
11/01/2014 05:45,2,0.000,ALERT,212.61,296.66,59.996,1414835104,"274151322000095","019011112586793",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,302055.7,302055.7,416,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835152,235326.00
11/01/2014 05:45,2,0.000,ALERT,213.06,294.86,59.996,1414835104,"274151322000068","019011112586793",0.00,0.00,0,293.96,296.96,0.0,0.0,0.000,220624.9,220624.9,430,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835154,235327.00
