ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 05:45,2,0.000,ALERT,212.38,295.46,59.996,1414835104,"274151322000054","019011112586793",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,288424.6,288424.6,416,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414835156,235328.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235329.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235330.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235331.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235332.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235333.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235334.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235335.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235336.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235337.00
11/01/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414835104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414835975,235338.00
11/01/2014 06:00,2,0.000,ALERT,212.38,296.36,60.012,1414836004,"274151322000083","019011112586793",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,290307.7,290307.7,419,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836040,235339.00
11/01/2014 06:00,2,0.000,ALERT,212.83,296.06,60.006,1414836004,"274151322000076","019011112586793",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,304819.6,304819.6,416,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414836042,235340.00
11/01/2014 06:00,2,0.000,ALERT,212.16,295.16,60.006,1414836004,"274151322000094","019011112586793",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,222110.2,222110.2,430,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836044,235341.00
11/01/2014 06:00,2,0.000,ALERT,211.93,296.36,59.975,1414836004,"274151322000052","019011112586793",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,291876.4,291876.4,417,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836045,235342.00
11/01/2014 06:00,2,0.000,ALERT,212.16,295.76,60.012,1414836004,"274151322000085","019011112586793",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,291183.1,291183.1,420,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836047,235343.00
11/01/2014 06:00,2,0.000,ALERT,212.16,295.16,60.012,1414836004,"274151322000087","019011112586793",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,276487.5,276487.5,419,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836049,235344.00
11/01/2014 06:00,2,0.000,ALERT,211.93,295.76,60.054,1414836004,"274151322000088","019011112586793",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,282824.8,282824.8,419,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836051,235345.00
11/01/2014 06:00,2,0.000,ALERT,212.38,296.96,60.012,1414836004,"274151322000095","019011112586793",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,302055.7,302055.7,418,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836053,235346.00
11/01/2014 06:00,2,0.000,ALERT,212.83,295.16,60.012,1414836004,"274151322000068","019011112586793",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,220624.9,220624.9,432,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836055,235347.00
11/01/2014 06:00,2,0.000,ALERT,211.93,296.06,60.012,1414836004,"274151322000054","019011112586793",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,288424.6,288424.6,418,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836056,235348.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235349.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235350.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235351.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235352.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235353.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235354.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235355.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235356.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235357.00
11/01/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414836004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414836875,235358.00
11/01/2014 06:15,2,0.000,ALERT,212.16,295.16,60.049,1414836905,"274151322000083","019011112586793",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,290307.7,290307.7,421,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836940,235359.00
11/01/2014 06:15,2,0.000,ALERT,212.83,295.16,60.049,1414836905,"274151322000076","019011112586793",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,304819.6,304819.6,418,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836942,235360.00
11/01/2014 06:15,2,0.000,ALERT,211.93,294.56,60.054,1414836905,"274151322000094","019011112586793",0.00,-2.50,0,293.06,297.26,0.0,0.0,0.000,222110.2,222110.2,432,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414836944,235361.00
11/01/2014 06:15,2,0.000,ALERT,211.70,294.86,60.054,1414836905,"274151322000052","019011112586793",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,291876.4,291876.4,419,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836946,235362.00
11/01/2014 06:15,2,0.000,ALERT,212.38,295.16,60.065,1414836905,"274151322000085","019011112586793",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,291183.1,291183.1,422,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836948,235363.00
11/01/2014 06:15,2,0.000,ALERT,212.16,293.96,60.059,1414836905,"274151322000087","019011112586793",0.00,-1.00,0,292.16,296.96,0.0,0.0,0.000,276487.5,276487.5,421,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414836950,235364.00
11/01/2014 06:15,2,0.000,ALERT,211.70,294.56,60.043,1414836905,"274151322000088","019011112586793",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,282824.8,282824.8,421,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836951,235365.00
11/01/2014 06:15,2,0.000,ALERT,212.16,296.06,60.070,1414836905,"274151322000095","019011112586793",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,302055.7,302055.7,420,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836953,235366.00
11/01/2014 06:15,2,0.000,ALERT,212.83,294.26,60.065,1414836905,"274151322000068","019011112586793",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,220624.9,220624.9,434,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836955,235367.00
11/01/2014 06:15,2,0.000,ALERT,211.93,294.86,60.049,1414836905,"274151322000054","019011112586793",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,288424.6,288424.6,420,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414836957,235368.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235369.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235370.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235371.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235372.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235373.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235374.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235375.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235376.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235377.00
11/01/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414836905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414837775,235378.00
11/01/2014 06:30,2,0.000,ALERT,212.83,296.66,60.006,1414837804,"274151322000083","019011112586793",0.00,-2.00,0,292.46,297.26,0.0,0.0,0.000,290307.7,290307.7,423,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837839,235379.00
11/01/2014 06:30,2,0.000,ALERT,213.06,293.66,60.001,1414837804,"274151322000076","019011112586793",0.00,-1.50,0,292.16,297.26,0.0,0.0,0.000,304819.6,304819.6,420,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837841,235380.00
11/01/2014 06:30,2,0.000,ALERT,212.38,293.66,59.975,1414837804,"274151322000094","019011112586793",0.00,-2.50,0,291.55,296.06,0.0,0.0,0.000,222110.2,222110.2,434,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837843,235381.00
11/01/2014 06:30,2,0.000,ALERT,212.16,294.26,60.022,1414837804,"274151322000052","019011112586793",0.00,-1.50,0,291.85,297.26,0.0,0.0,0.000,291876.4,291876.4,421,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837845,235382.00
11/01/2014 06:30,2,0.000,ALERT,212.38,293.96,60.006,1414837804,"274151322000085","019011112586793",0.00,-1.50,0,292.16,296.96,0.0,0.0,0.000,291183.1,291183.1,424,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414837846,235383.00
11/01/2014 06:30,2,0.000,ALERT,212.38,293.06,60.001,1414837804,"274151322000087","019011112586793",0.00,-1.50,0,290.95,296.06,0.0,0.0,0.000,276487.5,276487.5,423,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837848,235384.00
11/01/2014 06:30,2,0.000,ALERT,212.16,293.36,60.006,1414837804,"274151322000088","019011112586793",0.00,-1.00,0,291.55,296.36,0.0,0.0,0.000,282824.8,282824.8,423,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837850,235385.00
11/01/2014 06:30,2,0.000,ALERT,212.38,295.16,60.028,1414837804,"274151322000095","019011112586793",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,302055.7,302055.7,422,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837852,235386.00
11/01/2014 06:30,2,0.000,ALERT,213.06,293.36,60.006,1414837804,"274151322000068","019011112586793",0.00,-0.50,0,291.55,296.06,0.0,0.0,0.000,220624.9,220624.9,436,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414837854,235387.00
11/01/2014 06:30,2,0.000,ALERT,212.38,293.66,60.033,1414837804,"274151322000054","019011112586793",0.00,-0.50,0,291.85,297.26,0.0,0.0,0.000,288424.6,288424.6,422,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414837856,235388.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235389.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235390.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235391.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235392.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235393.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235394.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235395.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235396.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235397.00
11/01/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414837804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414838674,235398.00
11/01/2014 06:45,2,0.000,ALERT,212.61,296.36,59.996,1414838704,"274151322000083","019011112586793",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,290307.7,290307.7,425,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838739,235399.00
11/01/2014 06:45,2,0.000,ALERT,213.29,296.66,59.996,1414838704,"274151322000076","019011112586793",0.00,-1.50,0,293.06,298.17,0.0,0.0,0.000,304819.6,304819.6,422,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838741,235400.00
11/01/2014 06:45,2,0.000,ALERT,212.38,295.76,59.985,1414838704,"274151322000094","019011112586793",0.00,-3.00,0,292.76,297.26,0.0,0.0,0.000,222110.2,222110.2,436,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838743,235401.00
11/01/2014 06:45,2,0.000,ALERT,212.38,296.06,59.996,1414838704,"274151322000052","019011112586793",0.00,-2.00,0,292.76,298.17,0.0,0.0,0.000,291876.4,291876.4,423,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838744,235402.00
11/01/2014 06:45,2,0.000,ALERT,212.61,296.36,59.990,1414838704,"274151322000085","019011112586793",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,291183.1,291183.1,426,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838746,235403.00
11/01/2014 06:45,2,0.000,ALERT,212.83,294.86,59.996,1414838704,"274151322000087","019011112586793",0.00,-1.50,0,291.85,296.96,0.0,0.0,0.000,276487.5,276487.5,425,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838748,235404.00
11/01/2014 06:45,2,0.000,ALERT,212.16,295.76,60.001,1414838704,"274151322000088","019011112586793",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,282824.8,282824.8,425,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838750,235405.00
11/01/2014 06:45,2,0.000,ALERT,212.61,297.26,59.996,1414838704,"274151322000095","019011112586793",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,302055.7,302055.7,424,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838752,235406.00
11/01/2014 06:45,2,0.000,ALERT,213.29,295.46,59.996,1414838704,"274151322000068","019011112586793",0.00,-0.50,0,292.46,296.96,0.0,0.0,0.000,220624.9,220624.9,438,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838754,235407.00
11/01/2014 06:45,2,0.000,ALERT,212.61,296.36,59.996,1414838704,"274151322000054","019011112586793",0.00,-1.00,0,292.76,298.17,0.0,0.0,0.000,288424.6,288424.6,424,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414838756,235408.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235409.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235410.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235411.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235412.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235413.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235414.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235415.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235416.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235417.00
11/01/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414838704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414839574,235418.00
11/01/2014 07:00,2,0.000,ALERT,212.83,296.06,60.012,1414839604,"274151322000083","019011112586793",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,290307.7,290307.7,427,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839639,235419.00
11/01/2014 07:00,2,0.000,ALERT,213.51,296.06,60.017,1414839604,"274151322000076","019011112586793",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,304819.6,304819.6,424,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839641,235420.00
11/01/2014 07:00,2,0.000,ALERT,212.61,295.76,60.017,1414839604,"274151322000094","019011112586793",0.00,-2.50,0,292.46,296.96,0.0,0.0,0.000,222110.2,222110.2,438,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839642,235421.00
11/01/2014 07:00,2,0.000,ALERT,212.38,295.46,60.017,1414839604,"274151322000052","019011112586793",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,291876.4,291876.4,425,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839644,235422.00
11/01/2014 07:00,2,0.000,ALERT,212.83,296.06,60.028,1414839604,"274151322000085","019011112586793",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,291183.1,291183.1,428,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414839646,235423.00
11/01/2014 07:00,2,0.000,ALERT,212.83,294.86,60.012,1414839604,"274151322000087","019011112586793",0.00,-2.00,0,292.16,296.96,0.0,0.0,0.000,276487.5,276487.5,427,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839648,235424.00
11/01/2014 07:00,2,0.000,ALERT,212.16,295.46,60.012,1414839604,"274151322000088","019011112586793",0.00,-1.00,0,292.76,297.26,0.0,0.0,0.000,282824.8,282824.8,427,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839650,235425.00
11/01/2014 07:00,2,0.000,ALERT,212.83,296.96,60.017,1414839604,"274151322000095","019011112586793",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,302055.7,302055.7,426,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839652,235426.00
11/01/2014 07:00,2,0.000,ALERT,213.29,295.46,60.001,1414839604,"274151322000068","019011112586793",0.00,-0.50,0,292.46,296.66,0.0,0.0,0.000,220624.9,220624.9,440,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839653,235427.00
11/01/2014 07:00,2,0.000,ALERT,212.61,295.76,60.012,1414839604,"274151322000054","019011112586793",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,288424.6,288424.6,426,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414839655,235428.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235429.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235430.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235431.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235432.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235433.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235434.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235435.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235436.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235437.00
11/01/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414839604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414840475,235438.00
11/01/2014 07:15,2,0.000,ALERT,213.29,297.26,59.980,1414840504,"274151322000083","019011112586793",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,290307.7,290307.7,429,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840539,235439.00
11/01/2014 07:15,2,0.000,ALERT,213.74,296.96,59.996,1414840504,"274151322000076","019011112586793",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,304819.6,304819.6,426,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840541,235440.00
11/01/2014 07:15,2,0.000,ALERT,213.29,296.36,60.028,1414840504,"274151322000094","019011112586793",0.00,-3.00,0,293.06,297.87,0.0,0.0,0.000,222110.2,222110.2,440,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840543,235441.00
11/01/2014 07:15,2,0.000,ALERT,213.06,297.57,60.001,1414840504,"274151322000052","019011112586793",0.00,-2.00,0,293.06,299.07,0.0,0.0,0.000,291876.4,291876.4,427,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840544,235442.00
11/01/2014 07:15,2,0.000,ALERT,213.51,297.26,60.012,1414840504,"274151322000085","019011112586793",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,291183.1,291183.1,430,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840546,235443.00
11/01/2014 07:15,2,0.000,ALERT,213.29,296.06,60.001,1414840504,"274151322000087","019011112586793",0.00,-2.00,0,292.46,297.87,0.0,0.0,0.000,276487.5,276487.5,429,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840548,235444.00
11/01/2014 07:15,2,0.000,ALERT,212.83,296.66,60.001,1414840504,"274151322000088","019011112586793",0.00,-1.50,0,293.06,298.17,0.0,0.0,0.000,282824.8,282824.8,429,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840550,235445.00
11/01/2014 07:15,2,0.000,ALERT,213.06,298.17,59.964,1414840504,"274151322000095","019011112586793",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,302055.7,302055.7,428,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840552,235446.00
11/01/2014 07:15,2,0.000,ALERT,213.96,296.36,59.969,1414840504,"274151322000068","019011112586793",0.00,-1.00,0,292.46,297.87,0.0,0.0,0.000,220624.9,220624.9,442,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840554,235447.00
11/01/2014 07:15,2,0.000,ALERT,212.83,297.26,59.996,1414840504,"274151322000054","019011112586793",0.00,-1.50,0,293.36,298.77,0.0,0.0,0.000,288424.6,288424.6,428,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414840556,235448.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235449.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235450.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235451.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235452.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235453.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235454.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235455.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235456.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235457.00
11/01/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414840504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414841374,235458.00
11/01/2014 07:30,2,0.000,ALERT,212.83,297.26,59.980,1414841404,"274151322000083","019011112586793",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,290307.7,290307.7,431,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841440,235459.00
11/01/2014 07:30,2,0.000,ALERT,213.74,296.96,59.996,1414841404,"274151322000076","019011112586793",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,304819.6,304819.6,428,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841441,235460.00
11/01/2014 07:30,2,0.000,ALERT,213.06,296.36,59.996,1414841404,"274151322000094","019011112586793",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,222110.2,222110.2,442,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841443,235461.00
11/01/2014 07:30,2,0.000,ALERT,212.61,297.26,60.001,1414841404,"274151322000052","019011112586793",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,291876.4,291876.4,429,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841445,235462.00
11/01/2014 07:30,2,0.000,ALERT,213.06,296.96,60.006,1414841404,"274151322000085","019011112586793",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,291183.1,291183.1,432,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841447,235463.00
11/01/2014 07:30,2,0.000,ALERT,213.06,296.06,60.001,1414841404,"274151322000087","019011112586793",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,276487.5,276487.5,431,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414841449,235464.00
11/01/2014 07:30,2,0.000,ALERT,212.61,296.66,59.996,1414841404,"274151322000088","019011112586793",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,282824.8,282824.8,431,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841451,235465.00
11/01/2014 07:30,2,0.000,ALERT,213.06,298.17,60.033,1414841404,"274151322000095","019011112586793",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,302055.7,302055.7,430,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841453,235466.00
11/01/2014 07:30,2,0.000,ALERT,213.51,296.36,59.996,1414841404,"274151322000068","019011112586793",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,220624.9,220624.9,444,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841454,235467.00
11/01/2014 07:30,2,0.000,ALERT,212.83,296.96,60.001,1414841404,"274151322000054","019011112586793",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,288424.6,288424.6,430,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414841456,235468.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235469.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235470.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235471.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235472.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235473.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235474.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235475.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235476.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235477.00
11/01/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414841404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414842275,235478.00
11/01/2014 07:45,2,0.000,ALERT,212.83,296.66,60.012,1414842304,"274151322000083","019011112586793",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,290307.7,290307.7,433,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414842339,235479.00
11/01/2014 07:45,2,0.000,ALERT,213.29,296.36,60.012,1414842304,"274151322000076","019011112586793",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,304819.6,304819.6,430,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842341,235480.00
11/01/2014 07:45,2,0.000,ALERT,212.61,296.06,60.043,1414842304,"274151322000094","019011112586793",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,222110.2,222110.2,444,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842343,235481.00
11/01/2014 07:45,2,0.000,ALERT,212.61,296.66,60.028,1414842304,"274151322000052","019011112586793",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,291876.4,291876.4,431,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842344,235482.00
11/01/2014 07:45,2,0.000,ALERT,212.83,296.36,60.012,1414842304,"274151322000085","019011112586793",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,291183.1,291183.1,434,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842346,235483.00
11/01/2014 07:45,2,0.000,ALERT,212.83,295.16,60.012,1414842304,"274151322000087","019011112586793",0.00,-2.50,0,293.06,298.47,0.0,0.0,0.000,276487.5,276487.5,433,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842348,235484.00
