ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 07:45,2,0.000,ALERT,212.38,296.36,59.996,1414842304,"274151322000088","019011112586793",0.00,-1.00,0,293.66,298.77,0.0,0.0,0.000,282824.8,282824.8,433,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842350,235485.00
11/01/2014 07:45,2,0.000,ALERT,212.83,297.57,60.006,1414842304,"274151322000095","019011112586793",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,302055.7,302055.7,432,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842352,235486.00
11/01/2014 07:45,2,0.000,ALERT,213.29,295.76,60.001,1414842304,"274151322000068","019011112586793",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,220624.9,220624.9,446,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842354,235487.00
11/01/2014 07:45,2,0.000,ALERT,212.61,296.36,60.001,1414842304,"274151322000054","019011112586793",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,288424.6,288424.6,432,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414842356,235488.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235489.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235490.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235491.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235492.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235493.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235494.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235495.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235496.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235497.00
11/01/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414842304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414843174,235498.00
11/01/2014 08:00,2,0.000,ALERT,212.83,297.26,59.964,1414843203,"274151322000083","019011112586793",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,290307.7,290307.7,435,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414843239,235499.00
11/01/2014 08:00,2,0.000,ALERT,213.29,296.06,59.990,1414843203,"274151322000076","019011112586793",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,304819.6,304819.6,432,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414843241,235500.00
11/01/2014 08:00,2,0.000,ALERT,212.61,295.76,60.001,1414843203,"274151322000094","019011112586793",0.00,-3.50,0,293.96,297.57,0.0,0.0,0.000,222110.2,222110.2,446,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843242,235501.00
11/01/2014 08:00,2,0.000,ALERT,212.38,297.26,60.001,1414843203,"274151322000052","019011112586793",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,291876.4,291876.4,433,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843244,235502.00
11/01/2014 08:00,2,0.000,ALERT,212.83,296.06,60.001,1414843203,"274151322000085","019011112586793",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,291183.1,291183.1,436,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843246,235503.00
11/01/2014 08:00,2,0.000,ALERT,212.61,295.76,59.964,1414843203,"274151322000087","019011112586793",0.00,-2.50,0,293.06,297.26,0.0,0.0,0.000,276487.5,276487.5,435,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843248,235504.00
11/01/2014 08:00,2,0.000,ALERT,212.16,296.36,60.006,1414843203,"274151322000088","019011112586793",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,282824.8,282824.8,435,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843250,235505.00
11/01/2014 08:00,2,0.000,ALERT,212.61,297.57,59.969,1414843203,"274151322000095","019011112586793",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,302055.7,302055.7,434,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843252,235506.00
11/01/2014 08:00,2,0.000,ALERT,213.29,296.06,59.964,1414843203,"274151322000068","019011112586793",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,220624.9,220624.9,448,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843254,235507.00
11/01/2014 08:00,2,0.000,ALERT,212.38,296.66,59.996,1414843203,"274151322000054","019011112586793",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,288424.6,288424.6,434,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414843256,235508.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235509.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235510.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235511.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235512.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235513.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235514.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235515.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235516.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235517.00
11/01/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414843203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844074,235518.00
11/01/2014 08:15,2,0.000,ALERT,213.06,297.26,60.017,1414844104,"274151322000083","019011112586793",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,290307.7,290307.7,437,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844139,235519.00
11/01/2014 08:15,2,0.000,ALERT,213.74,297.57,60.017,1414844104,"274151322000076","019011112586793",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,304819.6,304819.6,434,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844142,235520.00
11/01/2014 08:15,2,0.000,ALERT,212.83,296.36,60.006,1414844104,"274151322000094","019011112586793",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,222110.2,222110.2,448,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844144,235521.00
11/01/2014 08:15,2,0.000,ALERT,212.61,297.26,60.012,1414844104,"274151322000052","019011112586793",0.00,-2.50,0,293.66,299.37,0.0,0.0,0.000,291876.4,291876.4,435,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844145,235522.00
11/01/2014 08:15,2,0.000,ALERT,213.06,297.26,60.033,1414844104,"274151322000085","019011112586793",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,291183.1,291183.1,438,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844147,235523.00
11/01/2014 08:15,2,0.000,ALERT,213.06,295.76,59.975,1414844104,"274151322000087","019011112586793",0.00,-2.50,0,293.06,298.17,0.0,0.0,0.000,276487.5,276487.5,437,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844149,235524.00
11/01/2014 08:15,2,0.000,ALERT,212.61,296.36,60.006,1414844104,"274151322000088","019011112586793",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,282824.8,282824.8,437,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844151,235525.00
11/01/2014 08:15,2,0.000,ALERT,212.83,297.87,60.012,1414844104,"274151322000095","019011112586793",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,302055.7,302055.7,436,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844153,235526.00
11/01/2014 08:15,2,0.000,ALERT,213.74,296.06,60.012,1414844104,"274151322000068","019011112586793",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,220624.9,220624.9,450,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844154,235527.00
11/01/2014 08:15,2,0.000,ALERT,212.83,297.26,60.012,1414844104,"274151322000054","019011112586793",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,288424.6,288424.6,436,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414844156,235528.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235529.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235530.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235531.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235532.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235533.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235534.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235535.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235536.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235537.00
11/01/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414844104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414844975,235538.00
11/01/2014 08:30,2,0.018,ALERT,211.70,295.76,60.001,1414845006,"274151322000083","019011112586793",29.04,-3.00,0,284.94,299.67,0.0,0.0,0.000,290307.7,290307.7,439,0,0,0,L,1151911521,1,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1414845041,235539.00
11/01/2014 08:30,2,0.018,ALERT,212.16,295.16,60.001,1414845006,"274151322000076","019011112586793",30.16,-2.00,0,284.64,299.67,0.0,0.0,0.000,304819.6,304819.6,436,0,0,0,L,1151911521,1,121.55,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1414845043,235540.00
11/01/2014 08:30,2,0.000,ALERT,211.48,294.86,60.006,1414845006,"274151322000094","019011112586793",0.00,-3.50,0,284.34,298.47,0.0,0.0,0.000,222110.2,222110.2,450,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414845045,235541.00
11/01/2014 08:30,2,0.043,ALERT,211.25,296.06,60.001,1414845006,"274151322000052","019011112586793",29.66,-2.50,0,284.34,299.67,0.0,0.0,0.000,291876.4,291876.4,437,0,0,0,L,1151911521,1,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1414845046,235542.00
11/01/2014 08:30,2,0.018,ALERT,211.48,295.46,60.001,1414845006,"274151322000085","019011112586793",29.82,-2.50,0,284.64,299.37,0.0,0.0,0.000,291183.1,291183.1,440,0,0,0,L,1151911521,1,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1414845048,235543.00
11/01/2014 08:30,2,0.031,ALERT,211.48,294.86,60.001,1414845006,"274151322000087","019011112586793",28.67,-2.50,0,283.44,298.47,0.0,0.0,0.000,276487.5,276487.5,439,0,0,0,L,1151911521,1,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1414845050,235544.00
11/01/2014 08:30,2,0.010,ALERT,211.25,295.16,59.996,1414845006,"274151322000088","019011112586793",27.77,-2.00,0,284.34,299.07,0.0,0.0,0.000,282824.8,282824.8,439,0,0,0,L,1151911521,1,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1414845052,235545.00
11/01/2014 08:30,2,0.000,ALERT,211.48,296.36,60.006,1414845006,"274151322000095","019011112586793",0.00,-3.50,0,285.84,300.27,0.0,0.0,0.000,302055.7,302055.7,438,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414845054,235546.00
11/01/2014 08:30,2,0.000,ALERT,212.16,294.56,60.012,1414845006,"274151322000068","019011112586793",0.00,-1.50,0,284.04,298.47,0.0,0.0,0.000,220624.9,220624.9,452,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414845056,235547.00
11/01/2014 08:30,2,0.016,ALERT,211.48,295.76,59.996,1414845006,"274151322000054","019011112586793",29.76,-1.50,0,284.64,299.67,0.0,0.0,0.000,288424.6,288424.6,438,0,0,0,L,1151911521,1,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1414845058,235548.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103891.10000001,103891.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235549.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,105342.99999998,105342.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235550.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93839.6,93839.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235551.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91386.4,91386.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235552.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88743.099999964,88743.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235553.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103671.29999998,103671.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235554.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,95262.9,95262.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235555.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117876.60000007,117876.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235556.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,117096.99999995,117096.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235557.00
11/01/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414845006,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105414.79999991,105414.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845876,235558.00
11/01/2014 08:45,2,0.078,ALERT,211.93,296.36,60.001,1414845904,"274151322000083","019011112586793",23.02,-3.00,0,283.74,300.87,1.8,0.0,0.000,290307.7,290307.7,441,0,0,0,L,1151911521,1,121.55,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1414845938,235559.00
11/01/2014 08:45,2,0.104,ALERT,213.06,333.63,60.006,1414845904,"274151322000076","019011112586793",27.81,-1.50,0,293.66,345.06,2.9,0.9,0.004,304819.6,304819.6,438,0,0,0,L,1151911521,1,122.01,123.14,0100,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1414845940,235560.00
11/01/2014 08:45,2,0.055,ALERT,212.38,306.88,60.001,1414845904,"274151322000094","019011112586793",24.13,-3.50,0,282.84,424.41,1.3,0.0,0.000,222110.2,222110.2,452,0,0,0,L,1151911521,1,121.55,122.91,0002,-5,0,0,0,0,0,0,173,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1414845942,235561.00
11/01/2014 08:45,2,0.129,ALERT,211.93,333.63,60.012,1414845904,"274151322000052","019011112586793",27.25,-2.00,0,293.06,340.85,3.6,1.5,0.004,291876.5,291876.5,439,0,0,0,L,1151911521,1,121.33,122.68,0100,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1414845944,235562.00
11/01/2014 08:45,2,0.080,ALERT,212.16,295.76,60.006,1414845904,"274151322000085","019011112586793",23.91,-3.00,0,283.74,301.47,1.9,0.0,0.000,291183.1,291183.1,442,0,0,0,L,1151911521,1,122.23,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1414845946,235563.00
11/01/2014 08:45,2,0.109,ALERT,212.16,336.94,60.017,1414845904,"274151322000087","019011112586793",26.20,-2.50,0,291.85,337.54,2.9,0.9,0.000,276487.5,276487.5,441,0,0,0,L,1151911521,1,122.01,122.68,0100,-2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1414845947,235564.00
11/01/2014 08:45,2,0.068,ALERT,211.70,295.76,59.969,1414845904,"274151322000088","019011112586793",23.64,-2.00,0,283.14,299.97,1.6,0.0,0.000,282824.8,282824.8,441,0,0,0,L,1151911521,1,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1414845949,235565.00
11/01/2014 08:45,2,0.055,ALERT,212.16,296.96,60.006,1414845904,"274151322000095","019011112586793",20.91,-3.50,0,284.64,307.18,1.2,0.0,0.000,302055.7,302055.7,440,0,0,0,L,1151911521,1,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1414845951,235566.00
11/01/2014 08:45,2,0.006,ALERT,213.06,295.46,60.001,1414845904,"274151322000068","019011112586793",44.59,-1.00,0,282.84,425.91,0.0,0.0,0.000,220624.9,220624.9,454,0,0,0,L,1151911521,1,122.01,123.14,0002,-1,0,0,0,0,0,0,177,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1414845953,235567.00
11/01/2014 08:45,2,0.082,ALERT,211.93,296.66,60.006,1414845904,"274151322000054","019011112586793",24.27,-1.50,0,283.74,300.57,2.0,0.0,0.000,288424.6,288424.6,440,0,0,0,L,1151911521,1,121.78,122.23,0100,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1414845955,235568.00
11/01/2014 08:45,1,0.018,ACTIVE_NO_POWER,213.6,344.68,60.00,1414845904,"033051125000150","019011112586793",45.65,-3,0.000,291.01,439.68,0.8,0.0,0.000,117096.99999995,117097.19999995,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414845985,235569.00
11/01/2014 08:45,1,0.049,ALERT,212.7,300.94,60.00,1414845904,"040051121000097","019011112586793",30.55,-3,0.000,299.31,305.39,1.5,0.0,0.000,105342.99999998,105342.99999998,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414845995,235570.00
11/01/2014 08:45,1,0.117,ALERT,213.4,304.79,60.00,1414845904,"040051121000095","019011112586793",26.96,-4,0.000,299.46,305.35,3.1,0.0,0.000,93839.6,93839.6,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414845998,235571.00
11/01/2014 08:45,1,0.012,ALERT,213.6,302.41,60.00,1414845904,"033051125000132","019011112586793",41.79,-3,0.000,297.26,308.11,0.5,0.0,0.000,91386.4,91386.5,10,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846001,235572.00
11/01/2014 08:45,1,0.000,ALERT,212.7,399.59,60.00,1414845904,"033051125000135","019011112586793",41.77,-3,0.000,398.52,400.34,0.0,0.0,0.000,88743.099999964,88743.199999964,22,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846008,235573.00
11/01/2014 08:45,1,0.061,ALERT,213.1,302.41,60.00,1414845904,"040051121000116","019011112586793",30.60,-4,0.000,299.32,307.59,1.8,0.0,0.000,103671.29999998,103671.29999998,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846011,235574.00
11/01/2014 08:45,1,0.055,ALERT,213.7,300.79,60.00,1414845904,"040051121000068","019011112586793",28.09,-5,0.000,300.48,306.49,1.5,0.0,0.000,95262.9,95262.9,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846014,235575.00
11/01/2014 08:45,1,0.000,ALERT,213.0,300.63,60.00,1414845904,"033051125000118","019011112586793",46.65,-3,0.000,295.07,307.87,0.0,0.0,0.000,117876.60000007,117876.70000003,13,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846017,235576.00
11/01/2014 08:45,1,0.049,ALERT,213.1,300.51,60.00,1414845904,"040051121000185","019011112586793",29.45,-5,0.000,300.30,306.45,1.4,0.0,0.000,105414.79999991,105414.79999991,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846020,235577.00
11/01/2014 08:45,1,0.000,ALERT,213.4,301.14,59.96,1414845904,"040051121000195","019011112586793",30.24,-4,0.000,300.00,305.99,0.0,0.0,0.000,103891.10000001,103891.10000001,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414846027,235578.00
11/01/2014 09:00,1,0.896,ACTIVE,213.5,324.17,60.00,1414846804,"040051121000097","019011112586793",28.74,-1,0.165,290.41,440.66,25.6,19.2,0.268,105342.99999998,105345.29999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846807,235579.00
11/01/2014 09:00,1,0.931,ACTIVE,213.5,394.54,60.00,1414846804,"040051121000095","019011112586793",25.24,-2,0.170,299.31,438.78,23.4,17.9,0.075,93839.6,93841.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846808,235580.00
11/01/2014 09:00,1,0.601,ACTIVE,213.9,405.46,60.00,1414846804,"033051125000132","019011112586793",38.76,-1,0.148,293.01,441.98,23.1,12.0,0.015,91386.5,91389.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846809,235581.00
11/01/2014 09:00,1,0.574,ACTIVE,213.5,388.33,60.03,1414846804,"033051125000135","019011112586793",38.47,-1,0.166,314.28,442.57,21.9,19.4,0.023,88743.199999964,88745.799999964,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846810,235582.00
11/01/2014 09:00,1,0.887,ACTIVE,214.0,375.38,60.03,1414846804,"040051121000116","019011112586793",28.41,-2,0.152,292.43,440.30,25.0,22.1,0.142,103671.29999998,103673.89999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846812,235583.00
11/01/2014 09:00,1,0.928,ACTIVE,213.6,371.63,60.00,1414846804,"040051121000068","019011112586793",25.36,-3,0.172,300.09,440.73,23.4,29.0,0.050,95262.9,95265,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846813,235584.00
11/01/2014 09:00,1,0.414,ACTIVE,213.5,428.42,60.03,1414846804,"033051125000118","019011112586793",44.98,-2,0.148,292.04,446.88,18.5,11.9,0.004,117876.70000003,117878.80000005,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846814,235585.00
11/01/2014 09:00,1,0.693,ACTIVE,213.8,337.73,60.03,1414846804,"033051125000150","019011112586793",43.06,-1,0.261,318.67,443.69,29.7,20.1,0.328,117097.19999995,117100.89999995,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846816,235586.00
11/01/2014 09:00,1,0.720,ACTIVE,213.8,420.62,60.03,1414846804,"040051121000185","019011112586793",28.77,-3,0.158,299.90,442.85,20.6,11.8,0.003,105414.79999991,105416.39999991,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846817,235587.00
11/01/2014 09:00,1,0.835,ACTIVE,214.0,373.18,60.03,1414846804,"040051121000195","019011112586793",27.47,-2,0.177,299.61,442.15,22.8,22.6,0.054,103891.10000001,103893.10000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846818,235588.00
11/01/2014 09:00,2,0.471,ACTIVE,213.06,371.51,60.001,1414846804,"274151322000083","019011112586793",34.67,-0.50,0,294.56,381.12,16.5,14.0,0.097,290309.7,290309.7,443,0,0,0,L,1151911521,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846819,235589.00
11/01/2014 09:00,2,0.844,ACTIVE,213.51,367.00,59.996,1414846804,"274151322000076","019011112586793",33.91,0.50,0,293.66,377.22,29.1,26.1,0.186,304823.5,304823.5,440,0,0,0,L,1151911521,1,122.23,123.14,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846820,235590.00
11/01/2014 09:00,2,0.682,ALERT,212.83,439.43,60.017,1414846804,"274151322000094","019011112586793",41.61,0.00,0,293.06,463.48,28.7,25.7,0.181,222114.0,222114.0,454,0,0,0,L,1151911521,1,121.55,123.14,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846822,235591.00
11/01/2014 09:00,2,0.889,ACTIVE,212.61,356.78,59.996,1414846804,"274151322000052","019011112586793",32.52,0.00,0,294.56,366.10,29.3,26.3,0.181,291880.5,291880.5,441,0,0,0,L,1151911521,1,121.78,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846823,235592.00
11/01/2014 09:00,2,0.521,ACTIVE,213.06,377.22,59.996,1414846804,"274151322000085","019011112586793",35.11,-0.50,0,293.96,382.33,18.5,15.9,0.106,291185.4,291185.4,444,0,0,0,L,1151911521,1,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846824,235593.00
11/01/2014 09:00,2,0.803,ACTIVE,212.83,346.86,59.996,1414846804,"274151322000087","019011112586793",31.77,-0.50,0,292.76,358.88,25.8,23.0,0.159,276490.9,276490.9,443,0,0,0,L,1151911521,1,122.23,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846825,235594.00
11/01/2014 09:00,2,0.516,ACTIVE,212.16,368.20,59.985,1414846804,"274151322000088","019011112586793",34.27,0.50,0,294.26,377.82,17.9,15.4,0.097,282827.0,282827.0,443,0,0,0,L,1151911521,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846826,235595.00
11/01/2014 09:00,2,0.346,ACTIVE,212.83,377.22,60.001,1414846804,"274151322000095","019011112586793",35.31,-1.00,0,294.56,384.13,12.3,10.0,0.062,302057.0,302057.0,442,0,0,0,L,1151911521,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846827,235596.00
11/01/2014 09:00,2,0.660,ACTIVE,213.51,452.96,60.001,1414846804,"274151322000068","019011112586793",43.10,2.50,0,293.06,467.69,28.7,25.8,0.172,220628.8,220628.8,456,0,0,0,L,1151911521,1,122.46,123.14,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846828,235597.00
11/01/2014 09:00,2,0.621,ACTIVE,212.38,370.90,60.001,1414846804,"274151322000054","019011112586793",34.55,1.00,0,293.96,380.82,21.7,19.0,0.128,288427.4,288427.4,442,0,0,0,L,1151911521,1,122.23,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414846829,235598.00
11/01/2014 09:15,1,1.510,ACTIVE,212.5,402.41,60.03,1414847704,"040051121000097","019011112586793",29.40,1,0.263,308.90,442.36,44.2,34.4,0.112,105345.29999999,105352.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847707,235599.00
11/01/2014 09:15,1,1.526,ACTIVE,212.0,369.98,60.00,1414847704,"040051121000095","019011112586793",25.78,0,0.225,305.84,440.89,39.1,38.8,0.129,93841.7,93847.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847708,235600.00
11/01/2014 09:15,1,1.019,ACTIVE,213.0,373.83,60.03,1414847704,"033051125000132","019011112586793",38.75,1,0.231,310.84,443.95,39.3,31.2,0.191,91389.1,91395.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847709,235601.00
11/01/2014 09:15,1,0.980,ACTIVE,211.5,345.61,60.00,1414847704,"033051125000135","019011112586793",38.88,1,0.245,307.03,445.49,37.9,39.9,0.248,88745.799999964,88751.899999964,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847710,235602.00
11/01/2014 09:15,1,1.507,ACTIVE,212.8,346.14,60.03,1414847704,"040051121000116","019011112586793",28.94,-1,0.270,309.61,442.79,43.3,34.8,0.318,103673.89999998,103680.59999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847712,235603.00
11/01/2014 09:15,1,1.536,ACTIVE,212.9,325.68,60.03,1414847704,"040051121000068","019011112586793",26.29,-1,0.262,308.41,442.64,40.2,32.3,0.308,95265,95271.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847713,235604.00
11/01/2014 09:15,1,0.720,ACTIVE,212.7,365.07,60.03,1414847704,"033051125000118","019011112586793",45.67,0,0.211,320.76,445.94,32.7,27.4,0.232,117878.80000005,117884.00000004,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847714,235605.00
11/01/2014 09:15,1,1.155,ACTIVE,212.6,353.61,60.03,1414847704,"033051125000150","019011112586793",43.35,0,0.333,318.66,444.11,49.8,51.7,0.409,117100.89999995,117108.99999995,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847715,235606.00
11/01/2014 09:15,1,1.289,ACTIVE,212.5,331.33,60.03,1414847704,"040051121000185","019011112586793",29.23,-1,0.231,308.56,442.49,37.5,37.2,0.287,105416.39999991,105421.79999991,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847717,235607.00
11/01/2014 09:15,1,1.459,ACTIVE,212.8,383.48,60.03,1414847704,"040051121000195","019011112586793",28.40,0,0.255,310.88,443.68,41.2,32.4,0.178,103893.10000001,103899.49999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847718,235608.00
11/01/2014 09:15,2,0.793,ACTIVE,211.70,377.82,60.017,1414847704,"274151322000083","019011112586793",35.23,2.00,0,327.32,390.14,28.3,25.4,0.181,290314.2,290314.2,444,0,0,0,L,1151911521,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847719,235609.00
11/01/2014 09:15,2,1.418,ACTIVE,212.38,375.71,60.038,1414847704,"274151322000076","019011112586793",34.21,3.00,0,328.82,389.84,49.1,45.5,0.323,304831.7,304831.7,441,0,0,0,L,1151911521,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847720,235610.00
11/01/2014 09:15,2,1.064,ACTIVE,211.93,465.28,60.012,1414847704,"274151322000094","019011112586793",43.81,3.00,0,330.33,483.02,47.1,43.6,0.314,222122.0,222122.0,456,0,0,0,L,1151911521,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847721,235611.00
11/01/2014 09:15,2,1.480,ACTIVE,211.48,358.28,60.012,1414847704,"274151322000052","019011112586793",32.84,2.50,0,327.62,378.42,49.3,45.7,0.331,291888.7,291888.7,442,0,0,0,L,1151911521,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847722,235612.00
11/01/2014 09:15,2,0.898,ACTIVE,211.93,380.22,60.012,1414847704,"274151322000085","019011112586793",35.23,1.50,0,328.82,391.34,31.8,28.8,0.203,291190.5,291190.5,445,0,0,0,L,1151911521,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847723,235613.00
11/01/2014 09:15,2,1.363,ACTIVE,211.70,352.57,60.017,1414847704,"274151322000087","019011112586793",32.14,1.50,0,326.12,370.90,44.4,40.9,0.292,276498.2,276498.2,444,0,0,0,L,1151911521,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847724,235614.00
11/01/2014 09:15,2,0.881,ACTIVE,211.48,374.81,60.017,1414847704,"274151322000088","019011112586793",34.85,3.00,0,330.93,388.64,31.1,28.0,0.186,282832.0,282832.0,444,0,0,0,L,1151911521,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847725,235615.00
11/01/2014 09:15,2,0.584,ACTIVE,211.70,383.53,60.017,1414847704,"274151322000095","019011112586793",35.84,1.50,0,333.93,391.94,21.2,18.5,0.128,302060.2,302060.2,443,0,0,0,L,1151911521,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847726,235616.00
11/01/2014 09:15,2,1.131,ACTIVE,212.38,446.05,60.012,1414847704,"274151322000068","019011112586793",42.14,5.50,0,331.23,475.20,48.1,44.5,0.314,220636.9,220636.9,457,0,0,0,L,1151911521,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847727,235617.00
11/01/2014 09:15,2,1.039,ACTIVE,211.48,376.01,60.012,1414847704,"274151322000054","019011112586793",35.01,3.30,0,328.82,390.14,36.8,33.6,0.234,288433.3,288433.3,443,0,0,0,L,1151911521,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414847728,235618.00
11/01/2014 09:30,1,2.111,ACTIVE,212.9,350.99,60.03,1414848604,"040051121000097","019011112586793",29.24,3,0.315,297.13,448.87,61.4,60.9,0.432,105352.1,105364.1,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848606,235619.00
11/01/2014 09:30,1,2.015,ACTIVE,212.4,355.72,60.03,1414848604,"040051121000095","019011112586793",25.99,2,0.340,309.04,443.22,52.1,40.0,0.373,93847.4,93857.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848607,235620.00
11/01/2014 09:30,1,1.396,ACTIVE,212.6,344.09,60.03,1414848604,"033051125000132","019011112586793",38.98,3,0.337,301.34,449.44,54.1,50.4,0.268,91395.3,91406,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848609,235621.00
11/01/2014 09:30,1,1.356,ACTIVE,213.0,446.94,60.03,1414848604,"033051125000135","019011112586793",38.94,3,0.315,302.64,450.06,52.5,48.7,0.125,88751.899999964,88762.199999964,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848610,235622.00
11/01/2014 09:30,1,2.095,ACTIVE,212.9,306.80,60.03,1414848604,"040051121000116","019011112586793",28.93,2,0.374,298.96,448.53,60.3,65.4,0.380,103680.59999998,103692.49999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848611,235623.00
11/01/2014 09:30,1,2.055,ACTIVE,213.6,401.18,60.03,1414848604,"040051121000068","019011112586793",26.12,1,0.312,303.11,447.81,53.4,56.8,0.185,95271.1,95281.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848613,235624.00
11/01/2014 09:30,1,0.978,ACTIVE,212.5,403.59,60.03,1414848604,"033051125000118","019011112586793",47.17,2,0.289,320.28,451.24,45.9,47.3,0.115,117884.00000004,117893.00000004,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848614,235625.00
11/01/2014 09:30,1,1.667,ACTIVE,213.4,422.48,60.07,1414848604,"033051125000150","019011112586793",32.45,3,0.290,300.82,448.18,53.8,47.9,0.076,117108.99999995,117121.39999995,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848615,235626.00
11/01/2014 09:30,1,1.863,ACTIVE,213.0,421.35,60.03,1414848604,"040051121000185","019011112586793",29.29,2,0.333,301.77,447.08,54.3,57.5,0.130,105421.79999991,105432.09999991,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848616,235627.00
11/01/2014 09:30,1,2.064,ACTIVE,212.9,328.28,60.03,1414848604,"040051121000195","019011112586793",28.59,2,0.357,300.72,448.91,58.7,67.4,0.351,103899.49999999,103910.90000003,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848618,235628.00
11/01/2014 09:30,2,1.123,ACTIVE,212.38,387.14,60.022,1414848604,"274151322000083","019011112586793",35.25,4.50,0,330.03,395.25,40.0,36.7,0.270,290321.9,290321.9,445,0,0,0,L,1151911521,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848619,235629.00
11/01/2014 09:30,2,1.984,ACTIVE,212.83,384.13,60.033,1414848604,"274151322000076","019011112586793",34.07,6.00,0,359.78,397.05,68.4,64.1,0.468,304845.3,304845.3,442,0,0,0,L,1151911521,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848620,235630.00
11/01/2014 09:30,2,1.479,ACTIVE,211.93,461.38,60.028,1414848604,"274151322000094","019011112586793",43.61,6.70,0,329.73,483.32,65.1,60.9,0.429,222135.2,222135.2,457,0,0,0,L,1151911521,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848620,235631.00
11/01/2014 09:30,2,2.057,ACTIVE,212.16,373.01,60.028,1414848604,"274151322000052","019011112586793",32.66,5.50,0,343.25,385.63,68.0,63.7,0.455,291902.3,291902.3,443,0,0,0,L,1151911521,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848621,235632.00
11/01/2014 09:30,2,1.260,ACTIVE,211.93,381.42,60.028,1414848604,"274151322000085","019011112586793",35.25,4.00,0,330.63,397.35,45.0,41.5,0.301,291199.2,291199.2,446,0,0,0,L,1151911521,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848622,235633.00
11/01/2014 09:30,2,1.998,ACTIVE,212.16,356.48,60.022,1414848604,"274151322000087","019011112586793",32.34,4.00,0,329.13,381.12,65.4,61.2,0.442,276510.5,276510.5,445,0,0,0,L,1151911521,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848623,235634.00
11/01/2014 09:30,2,1.236,ACTIVE,211.93,386.23,60.028,1414848604,"274151322000088","019011112586793",35.01,5.00,0,329.73,394.95,43.9,40.4,0.283,282840.5,282840.5,445,0,0,0,L,1151911521,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848624,235635.00
11/01/2014 09:30,2,0.834,ACTIVE,211.93,387.74,60.022,1414848604,"274151322000095","019011112586793",35.82,3.70,0,324.02,396.75,30.3,27.3,0.186,302065.9,302065.9,444,0,0,0,L,1151911521,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848625,235636.00
