ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 09:30,2,1.469,ACTIVE,212.83,465.28,60.001,1414848604,"274151322000068","019011112586793",43.79,8.50,0,332.13,486.02,65.3,61.1,0.429,220650.1,220650.1,458,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848626,235637.00
11/01/2014 09:30,2,1.453,ACTIVE,212.16,388.94,60.006,1414848604,"274151322000054","019011112586793",34.87,6.00,0,329.13,396.45,51.4,47.7,0.345,288443.5,288443.5,444,0,0,0,L,1151911521,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414848627,235638.00
11/01/2014 09:45,1,2.624,ACTIVE,215.3,327.72,60.03,1414849504,"040051121000097","019011112586793",28.84,5,0.332,297.15,451.22,75.3,71.2,0.355,105364.1,105380.19999996,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849506,235639.00
11/01/2014 09:45,1,2.564,ACTIVE,215.1,342.40,60.03,1414849504,"040051121000095","019011112586793",25.73,5,0.369,299.14,448.11,65.6,72.8,0.415,93857.6,93871.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849507,235640.00
11/01/2014 09:45,1,1.817,ACTIVE,215.1,382.00,60.03,1414849504,"033051125000132","019011112586793",29.55,5,0.332,301.25,449.24,53.4,51.1,0.264,91406,91418.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849509,235641.00
11/01/2014 09:45,1,1.782,ACTIVE,215.0,355.03,60.00,1414849504,"033051125000135","019011112586793",30.34,6,0.311,300.46,450.84,53.8,50.0,0.421,88762.199999964,88774.699999964,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849510,235642.00
11/01/2014 09:45,1,2.787,ACTIVE,214.7,333.94,60.03,1414849504,"040051121000116","019011112586793",19.72,4,0.343,297.29,449.05,54.7,60.5,0.304,103692.49999998,103705.19999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849511,235643.00
11/01/2014 09:45,1,2.622,ACTIVE,215.8,313.29,60.03,1414849504,"040051121000068","019011112586793",25.83,4,0.294,302.05,451.48,67.4,63.5,0.327,95281.8,95295.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849513,235644.00
11/01/2014 09:45,1,1.607,ACTIVE,214.6,338.82,60.03,1414849504,"033051125000118","019011112586793",33.22,5,0.339,305.68,455.01,53.1,53.6,0.347,117893.00000004,117904.90000008,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849514,235645.00
11/01/2014 09:45,1,2.075,ACTIVE,214.7,310.94,60.00,1414849504,"033051125000150","019011112586793",26.88,5,0.344,302.40,448.37,55.5,54.2,0.344,117121.39999995,117133.79999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849515,235646.00
11/01/2014 09:45,1,2.478,ACTIVE,215.2,428.47,60.03,1414849504,"040051121000185","019011112586793",21.96,5,0.288,301.04,447.91,54.1,36.9,0.082,105432.09999991,105444.39999991,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849517,235647.00
11/01/2014 09:45,1,2.583,ACTIVE,215.5,324.94,60.03,1414849504,"040051121000195","019011112586793",28.57,5,0.325,299.16,451.99,73.4,69.8,0.350,103910.90000003,103926.60000002,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849518,235648.00
11/01/2014 09:45,2,1.627,ACTIVE,214.64,382.33,60.012,1414849504,"274151322000083","019011112586793",34.51,7.30,0,331.53,397.66,56.8,52.9,0.402,290332.9,290332.9,446,0,0,0,L,1151911521,1,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849519,235649.00
11/01/2014 09:45,2,2.605,ACTIVE,215.32,374.51,59.996,1414849504,"274151322000076","019011112586793",33.52,12.00,0,354.97,401.86,88.5,83.5,0.336,304863.8,304863.8,443,0,0,0,L,1151911521,1,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849520,235650.00
11/01/2014 09:45,2,1.846,ACTIVE,214.64,457.17,60.017,1414849504,"274151322000094","019011112586793",42.72,11.00,0,424.11,493.24,80.4,75.6,0.301,222152.1,222152.1,458,0,0,0,L,1151911521,1,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849521,235651.00
11/01/2014 09:45,2,2.689,ACTIVE,214.19,355.88,60.001,1414849504,"274151322000052","019011112586793",31.69,10.00,0,339.95,391.94,86.3,81.4,0.331,291920.6,291920.6,444,0,0,0,L,1151911521,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849522,235652.00
11/01/2014 09:45,2,1.750,ACTIVE,214.64,385.03,60.006,1414849504,"274151322000085","019011112586793",34.59,7.30,0,330.33,399.16,61.5,57.4,0.411,291211.4,291211.4,447,0,0,0,L,1151911521,1,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849523,235653.00
11/01/2014 09:45,2,2.656,ACTIVE,214.41,354.37,60.006,1414849504,"274151322000087","019011112586793",31.45,9.00,0,336.94,387.44,84.7,79.8,0.318,276528.4,276528.4,446,0,0,0,L,1151911521,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849524,235654.00
11/01/2014 09:45,2,1.742,ACTIVE,213.96,376.62,60.012,1414849504,"274151322000088","019011112586793",34.35,8.00,0,330.93,397.05,60.6,56.6,0.393,282852.6,282852.6,446,0,0,0,L,1151911521,1,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849525,235655.00
11/01/2014 09:45,2,1.164,ACTIVE,214.41,388.94,60.012,1414849504,"274151322000095","019011112586793",35.40,6.70,0,333.63,398.56,41.7,38.3,0.270,302074.0,302074.0,445,0,0,0,L,1151911521,1,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849526,235656.00
11/01/2014 09:45,2,1.789,ACTIVE,215.32,465.58,60.028,1414849504,"274151322000068","019011112586793",43.67,13.30,0,430.12,497.75,78.9,74.3,0.287,220667.2,220667.2,459,0,0,0,L,1151911521,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849527,235657.00
11/01/2014 09:45,2,2.031,ACTIVE,214.64,385.03,60.006,1414849504,"274151322000054","019011112586793",34.11,9.00,0,360.38,400.06,70.1,65.8,0.477,288457.6,288457.6,445,0,0,0,L,1151911521,1,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414849528,235658.00
11/01/2014 10:00,1,3.139,ACTIVE,215.5,324.19,60.03,1414850404,"040051121000097","019011112586793",28.61,8,0.397,316.73,355.05,89.3,85.2,0.418,105380.19999996,105399.69999996,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850406,235659.00
11/01/2014 10:00,1,3.112,ACTIVE,214.8,336.79,60.03,1414850404,"040051121000095","019011112586793",25.26,8,0.344,296.46,449.01,78.2,73.7,0.366,93871.1,93887.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850407,235660.00
11/01/2014 10:00,1,2.178,ACTIVE,215.4,378.31,60.00,1414850404,"033051125000132","019011112586793",27.01,8,0.320,301.56,449.13,58.5,68.2,0.181,91418.3,91431,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850409,235661.00
11/01/2014 10:00,1,2.130,ACTIVE,215.3,402.15,60.03,1414850404,"033051125000135","019011112586793",26.94,9,0.294,302.12,450.82,57.1,43.0,0.203,88774.699999964,88787.399999964,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850410,235662.00
11/01/2014 10:00,1,3.130,ACTIVE,214.6,344.34,60.03,1414850404,"040051121000116","019011112586793",28.19,6,0.391,302.30,450.82,87.8,83.6,0.414,103705.19999998,103722.09999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850411,235663.00
11/01/2014 10:00,1,3.163,ACTIVE,215.7,343.60,60.03,1414850404,"040051121000068","019011112586793",25.45,7,0.356,304.95,352.18,80.1,76.5,0.379,95295.8,95313.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850412,235664.00
11/01/2014 10:00,1,2.337,ACTIVE,214.9,326.39,60.03,1414850404,"033051125000118","019011112586793",42.62,7,0.448,300.77,450.26,99.1,95.8,0.463,117904.90000008,117919.20000003,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850414,235665.00
11/01/2014 10:00,1,2.359,ACTIVE,215.1,339.12,60.03,1414850404,"033051125000150","019011112586793",42.36,8,0.446,301.79,449.24,99.4,95.7,0.461,117133.79999995,117149.59999995,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850415,235666.00
11/01/2014 10:00,1,2.935,ACTIVE,215.1,347.64,60.00,1414850404,"040051121000185","019011112586793",28.55,8,0.367,301.66,450.96,83.4,78.8,0.393,105444.39999991,105460.59999991,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850416,235667.00
11/01/2014 10:00,1,3.165,ACTIVE,214.8,327.34,60.03,1414850404,"040051121000195","019011112586793",27.99,7,0.393,316.68,353.89,88.1,84.2,0.414,103926.60000002,103945.69999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850418,235668.00
11/01/2014 10:00,2,2.045,ACTIVE,214.64,376.92,60.006,1414850404,"274151322000083","019011112586793",34.23,11.00,0,359.18,399.76,71.0,66.6,0.499,290347.8,290347.8,447,0,0,0,L,1151911521,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850418,235669.00
11/01/2014 10:00,2,3.201,ACTIVE,215.09,360.08,60.006,1414850404,"274151322000076","019011112586793",32.96,16.70,0,349.86,382.33,106.7,101.0,0.411,304886.8,304886.8,444,0,0,0,L,1151911521,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850419,235670.00
11/01/2014 10:00,2,2.139,ACTIVE,214.41,454.16,60.012,1414850404,"274151322000094","019011112586793",42.96,18.00,0,420.20,495.94,92.5,87.4,0.349,222172.2,222172.2,459,0,0,0,L,1151911521,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850420,235671.00
11/01/2014 10:00,2,3.180,ACTIVE,214.19,345.36,60.012,1414850404,"274151322000052","019011112586793",31.53,15.80,0,336.64,369.40,101.6,96.1,0.389,291942.7,291942.7,445,0,0,0,L,1151911521,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850421,235672.00
11/01/2014 10:00,2,2.486,ACTIVE,214.64,366.40,60.012,1414850404,"274151322000085","019011112586793",33.79,12.30,0,357.38,400.66,85.2,80.3,0.318,291228.4,291228.4,448,0,0,0,L,1151911521,1,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850422,235673.00
11/01/2014 10:00,2,3.242,ACTIVE,214.41,342.35,60.006,1414850404,"274151322000087","019011112586793",30.47,15.00,0,330.33,364.89,100.0,94.6,0.376,276550.2,276550.2,447,0,0,0,L,1151911521,1,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850423,235674.00
11/01/2014 10:00,2,2.334,ACTIVE,214.19,373.91,60.043,1414850404,"274151322000088","019011112586793",33.50,11.70,0,354.67,399.76,79.1,74.4,0.526,282868.7,282868.7,447,0,0,0,L,1151911521,1,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850424,235675.00
11/01/2014 10:00,2,1.486,ACTIVE,214.41,386.23,60.022,1414850404,"274151322000095","019011112586793",35.15,10.00,0,331.83,400.66,52.9,49.1,0.345,302085.0,302085.0,446,0,0,0,L,1151911521,1,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850425,235676.00
11/01/2014 10:00,2,2.084,ACTIVE,215.32,460.17,60.017,1414850404,"274151322000068","019011112586793",43.69,19.80,0,431.02,500.45,91.7,86.6,0.336,220687.4,220687.4,460,0,0,0,L,1151911521,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850426,235677.00
11/01/2014 10:00,2,2.668,ACTIVE,214.64,363.39,60.022,1414850404,"274151322000054","019011112586793",33.32,14.70,0,353.47,400.66,90.0,85.0,0.331,288476.1,288476.1,446,0,0,0,L,1151911521,1,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414850427,235678.00
11/01/2014 10:15,1,3.590,ACTIVE,215.3,324.71,60.00,1414851304,"040051121000097","019011112586793",28.00,11,0.447,317.15,358.66,100.0,95.9,0.462,105399.69999996,105422.19999996,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851307,235679.00
11/01/2014 10:15,1,3.584,ALERT,215.2,341.50,60.00,1414851304,"040051121000095","019011112586793",24.82,11,0.392,317.49,354.79,88.5,84.1,0.408,93887.7,93907.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414851308,235680.00
11/01/2014 10:15,1,2.360,ACTIVE,216.1,346.79,60.03,1414851304,"033051125000132","019011112586793",37.49,11,0.390,302.61,449.41,88.0,84.4,0.409,91431,91447.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851310,235681.00
11/01/2014 10:15,1,2.313,ACTIVE,215.7,326.13,60.00,1414851304,"033051125000135","019011112586793",37.25,12,0.382,301.08,452.49,85.7,82.4,0.402,88787.399999964,88802.899999964,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851311,235682.00
11/01/2014 10:15,1,3.570,ALERT,215.3,346.08,60.00,1414851304,"040051121000116","019011112586793",27.90,9,0.441,315.38,357.90,99.1,94.8,0.459,103722.09999998,103744.29999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414851313,235683.00
11/01/2014 10:15,1,3.688,ACTIVE,215.7,332.37,60.03,1414851304,"040051121000068","019011112586793",24.66,10,0.402,317.57,355.92,90.5,86.4,0.421,95313.2,95333.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851314,235684.00
11/01/2014 10:15,1,2.692,ACTIVE,215.5,348.13,60.00,1414851304,"033051125000118","019011112586793",41.67,10,0.505,314.94,362.19,111.6,108.5,0.511,117919.20000003,117944.70000003,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851315,235685.00
11/01/2014 10:15,1,2.702,ACTIVE,215.1,326.09,60.00,1414851304,"033051125000150","019011112586793",41.54,11,0.502,312.47,362.50,111.7,107.3,0.511,117149.59999995,117174.99999995,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851316,235686.00
11/01/2014 10:15,1,3.446,ACTIVE,216.1,341.34,60.00,1414851304,"040051121000185","019011112586793",27.95,11,0.424,318.40,358.37,95.8,91.6,0.444,105460.59999991,105481.99999991,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851318,235687.00
11/01/2014 10:15,1,3.595,ACTIVE,215.3,342.09,60.00,1414851304,"040051121000195","019011112586793",27.76,11,0.444,316.79,358.43,99.3,95.3,0.456,103945.69999998,103968.10000002,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851319,235688.00
11/01/2014 10:15,2,2.916,ACTIVE,214.87,367.30,60.006,1414851304,"274151322000083","019011112586793",33.04,17.00,0,350.77,400.06,97.7,92.4,0.389,290367.1,290367.1,448,0,0,0,L,1151911521,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851320,235689.00
11/01/2014 10:15,2,3.992,ACTIVE,215.77,360.38,59.996,1414851304,"274151322000076","019011112586793",31.27,21.30,0,335.44,382.33,126.3,120.0,0.491,304914.3,304914.3,445,0,0,0,L,1151911521,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851321,235690.00
11/01/2014 10:15,2,2.580,ACTIVE,214.87,443.94,59.985,1414851304,"274151322000094","019011112586793",40.95,22.80,0,420.20,480.61,106.5,100.9,0.402,222195.8,222195.8,460,0,0,0,L,1151911521,1,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851322,235691.00
11/01/2014 10:15,2,3.717,ACTIVE,215.09,348.36,59.990,1414851304,"274151322000052","019011112586793",30.87,20.70,0,332.13,368.80,116.1,110.2,0.451,291968.5,291968.5,446,0,0,0,L,1151911521,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851323,235692.00
11/01/2014 10:15,2,3.434,ACTIVE,215.09,364.29,60.001,1414851304,"274151322000085","019011112586793",32.36,18.00,0,342.05,382.93,112.8,106.9,0.429,291251.1,291251.1,449,0,0,0,L,1151911521,1,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851324,235693.00
11/01/2014 10:15,2,3.746,ACTIVE,214.87,341.75,60.001,1414851304,"274151322000087","019011112586793",29.82,19.30,0,331.83,365.80,113.0,107.2,0.429,276575.5,276575.5,448,0,0,0,L,1151911521,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851325,235694.00
11/01/2014 10:15,2,3.424,ACTIVE,214.64,360.08,60.001,1414851304,"274151322000088","019011112586793",31.81,17.80,0,339.65,397.96,110.0,104.2,0.398,282890.8,282890.8,448,0,0,0,L,1151911521,1,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851326,235695.00
11/01/2014 10:15,2,1.898,ACTIVE,214.87,385.63,60.001,1414851304,"274151322000095","019011112586793",34.85,13.70,0,366.40,402.77,67.2,63.0,0.451,302098.8,302098.8,447,0,0,0,L,1151911521,1,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851327,235696.00
11/01/2014 10:15,2,2.559,ACTIVE,215.54,445.45,59.996,1414851304,"274151322000068","019011112586793",41.21,24.50,0,420.20,480.01,107.0,101.3,0.398,220711.0,220711.0,461,0,0,0,L,1151911521,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851327,235697.00
11/01/2014 10:15,2,3.738,ACTIVE,214.87,355.58,60.001,1414851304,"274151322000054","019011112586793",30.99,19.50,0,331.83,380.82,117.2,111.2,0.446,288500.7,288500.7,447,0,0,0,L,1151911521,1,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414851328,235698.00
11/01/2014 10:30,1,4.060,ACTIVE,217.1,327.26,60.03,1414852204,"040051121000097","019011112586793",27.48,14,0.492,300.04,467.94,111.0,106.4,0.506,105422.19999996,105447.40000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852206,235699.00
11/01/2014 10:30,1,4.036,ALERT,216.7,343.48,60.00,1414852204,"040051121000095","019011112586793",24.50,15,0.434,299.91,476.78,98.4,93.7,0.450,93907.4,93929.4,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414852208,235700.00
11/01/2014 10:30,1,2.675,ACTIVE,217.2,325.87,60.03,1414852204,"033051125000132","019011112586793",36.73,14,0.432,302.60,360.54,97.7,93.7,0.450,91447.9,91470,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852209,235701.00
11/01/2014 10:30,1,2.622,ACTIVE,216.9,325.15,60.00,1414852204,"033051125000135","019011112586793",36.56,15,0.425,285.38,430.54,95.4,91.9,0.440,88802.899999964,88824.399999964,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852210,235702.00
11/01/2014 10:30,1,4.055,ACTIVE,216.2,357.55,60.00,1414852204,"040051121000116","019011112586793",27.29,11,0.492,300.63,363.67,110.1,105.7,0.503,103744.29999998,103769.19999998,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852212,235703.00
11/01/2014 10:30,1,4.155,ACTIVE,217.4,345.72,60.03,1414852204,"040051121000068","019011112586793",24.23,13,0.444,299.34,360.59,100.2,96.4,0.461,95333.5,95356.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852213,235704.00
11/01/2014 10:30,1,3.039,ACTIVE,216.8,355.10,60.00,1414852204,"033051125000118","019011112586793",41.05,13,0.559,300.55,368.17,124.1,120.7,0.561,117944.70000003,117973.10000007,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852214,235705.00
11/01/2014 10:30,1,3.036,ACTIVE,216.7,333.88,60.00,1414852204,"033051125000150","019011112586793",41.15,14,0.556,300.70,454.32,124.3,119.9,0.564,117174.99999995,117203.39999995,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852216,235706.00
11/01/2014 10:30,1,3.967,ACTIVE,216.8,340.09,60.03,1414852204,"040051121000185","019011112586793",27.47,15,0.481,300.81,369.70,108.4,103.8,0.490,105481.99999991,105506.29999991,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852217,235707.00
11/01/2014 10:30,1,4.086,ACTIVE,216.7,357.70,60.00,1414852204,"040051121000195","019011112586793",27.33,14,0.494,300.04,364.02,111.1,106.6,0.509,103968.10000002,103993.30000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852219,235708.00
11/01/2014 10:30,2,3.826,ACTIVE,216.22,357.08,59.996,1414852204,"274151322000083","019011112586793",31.49,22.80,0,336.04,381.73,121.7,115.6,0.482,290392.7,290392.7,449,0,0,0,L,1151911521,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852220,235709.00
11/01/2014 10:30,2,4.494,ACTIVE,217.13,354.37,59.980,1414852204,"274151322000076","019011112586793",30.77,25.30,0,324.02,385.03,140.0,133.2,0.548,304946.0,304946.0,446,0,0,0,L,1151911521,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852221,235710.00
11/01/2014 10:30,2,2.902,ACTIVE,216.45,439.74,59.996,1414852204,"274151322000094","019011112586793",40.53,27.00,0,415.69,474.60,119.1,113.0,0.446,222222.3,222222.3,461,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852221,235711.00
11/01/2014 10:30,2,4.213,ACTIVE,216.45,345.06,59.996,1414852204,"274151322000052","019011112586793",30.24,24.30,0,316.50,381.42,128.9,122.5,0.495,291997.6,291997.6,447,0,0,0,L,1151911521,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852222,235712.00
11/01/2014 10:30,2,4.311,ACTIVE,216.45,358.88,60.001,1414852204,"274151322000085","019011112586793",30.28,22.30,0,323.72,378.12,132.1,125.5,0.499,291280.5,291280.5,450,0,0,0,L,1151911521,1,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852223,235713.00
11/01/2014 10:30,2,4.186,ACTIVE,216.45,361.29,60.028,1414852204,"274151322000087","019011112586793",29.38,24.00,0,317.70,376.92,124.5,118.3,0.473,276603.7,276603.7,449,0,0,0,L,1151911521,1,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852224,235714.00
11/01/2014 10:30,2,4.252,ACTIVE,216.22,348.66,60.001,1414852204,"274151322000088","019011112586793",30.02,23.30,0,322.21,374.21,129.2,122.8,0.477,282919.8,282919.8,449,0,0,0,L,1151911521,1,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852225,235715.00
11/01/2014 10:30,2,3.680,ACTIVE,216.45,370.90,60.001,1414852204,"274151322000095","019011112586793",32.72,21.30,0,348.36,404.57,122.0,115.9,0.460,302119.6,302119.6,448,0,0,0,L,1151911521,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852226,235716.00
11/01/2014 10:30,2,2.820,ACTIVE,217.13,452.96,60.001,1414852204,"274151322000068","019011112586793",41.73,28.50,0,418.70,479.11,116.8,110.8,0.438,220737.5,220737.5,462,0,0,0,L,1151911521,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852227,235717.00
11/01/2014 10:30,2,4.287,ACTIVE,216.45,357.38,60.001,1414852204,"274151322000054","019011112586793",30.20,23.80,0,324.02,375.11,131.1,124.6,0.495,288530.3,288530.3,448,0,0,0,L,1151911521,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414852228,235718.00
11/01/2014 10:45,1,4.472,ACTIVE,215.0,351.57,60.00,1414853106,"040051121000097","019011112586793",27.08,17,0.540,298.92,363.60,120.5,115.8,0.549,105447.40000001,105475.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853108,235719.00
11/01/2014 10:45,1,4.481,ACTIVE,214.7,355.42,60.03,1414853106,"040051121000095","019011112586793",23.88,18,0.475,302.10,359.62,106.5,101.7,0.487,93929.4,93953.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853109,235720.00
11/01/2014 10:45,1,2.909,ACTIVE,215.4,324.37,60.00,1414853106,"033051125000132","019011112586793",36.45,17,0.472,302.64,360.20,105.5,101.6,0.485,91470,91494.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853111,235721.00
11/01/2014 10:45,1,2.878,ACTIVE,215.0,353.91,60.03,1414853106,"033051125000135","019011112586793",35.98,18,0.464,301.10,360.64,103.0,99.3,0.477,88824.399999964,88848.199999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853112,235722.00
11/01/2014 10:45,1,4.462,ALERT,214.6,324.29,60.03,1414853106,"040051121000116","019011112586793",26.99,13,0.541,301.23,363.80,119.8,115.4,0.550,103769.19999998,103796.69999998,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414853114,235723.00
11/01/2014 10:45,1,4.581,ACTIVE,215.1,342.17,60.00,1414853106,"040051121000068","019011112586793",23.85,17,0.488,302.50,360.33,108.7,104.3,0.502,95356.2,95381.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853115,235724.00
11/01/2014 10:45,1,3.318,ACTIVE,214.5,320.05,60.03,1414853106,"033051125000118","019011112586793",41.02,16,0.613,298.80,368.66,135.4,131.0,0.619,117973.10000007,118004.50000005,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853116,235725.00
11/01/2014 10:45,1,3.329,ACTIVE,214.6,328.47,60.03,1414853106,"033051125000150","019011112586793",40.78,17,0.613,300.06,369.49,135.1,130.9,0.614,117203.39999995,117234.69999995,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853118,235726.00
11/01/2014 10:45,1,4.431,ACTIVE,214.8,320.77,60.00,1414853106,"040051121000185","019011112586793",26.92,18,0.530,301.40,362.50,118.7,113.6,0.541,105506.29999991,105533.49999991,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853119,235727.00
11/01/2014 10:45,1,4.529,ACTIVE,214.4,335.38,60.03,1414853106,"040051121000195","019011112586793",26.89,17,0.546,300.16,365.12,121.2,116.5,0.552,103993.30000001,104021.10000002,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853120,235728.00
11/01/2014 10:45,2,4.391,ACTIVE,214.19,355.58,60.006,1414853106,"274151322000083","019011112586793",30.61,26.80,0,327.92,373.61,135.9,129.2,0.548,290423.6,290423.6,450,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853121,235729.00
11/01/2014 10:45,2,4.949,ACTIVE,215.09,364.89,60.028,1414853106,"274151322000076","019011112586793",30.26,29.50,0,326.42,378.42,151.7,144.4,0.592,304980.7,304980.7,447,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853122,235730.00
11/01/2014 10:45,2,3.188,ACTIVE,214.41,436.13,60.006,1414853106,"274151322000094","019011112586793",39.86,30.80,0,404.87,467.69,129.4,123.0,0.495,222251.5,222251.5,462,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853123,235731.00
11/01/2014 10:45,2,4.627,ACTIVE,214.41,361.89,60.006,1414853106,"274151322000052","019011112586793",29.82,29.30,0,324.02,373.91,139.7,132.9,0.552,292029.5,292029.5,448,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853124,235732.00
11/01/2014 10:45,2,4.723,ACTIVE,214.41,363.69,60.006,1414853106,"274151322000085","019011112586793",29.94,27.00,0,323.11,374.81,142.8,135.9,0.548,291313.2,291313.2,451,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853125,235733.00
11/01/2014 10:45,2,4.582,ACTIVE,214.41,349.56,60.012,1414853106,"274151322000087","019011112586793",28.94,29.30,0,321.31,373.01,134.2,127.6,0.517,276634.4,276634.4,450,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853126,235734.00
11/01/2014 10:45,2,4.656,ACTIVE,214.19,360.99,60.001,1414853106,"274151322000088","019011112586793",29.60,26.50,0,320.71,374.21,139.5,132.7,0.526,282951.7,282951.7,450,0,0,0,L,1151911521,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853127,235735.00
11/01/2014 10:45,2,4.674,ACTIVE,214.41,362.49,60.006,1414853106,"274151322000095","019011112586793",30.99,27.30,0,332.73,385.93,146.8,139.8,0.561,302151.7,302151.7,449,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853128,235736.00
11/01/2014 10:45,2,3.111,ACTIVE,215.32,447.85,60.006,1414853106,"274151322000068","019011112586793",40.89,32.20,0,408.18,470.69,128.5,122.1,0.482,220766.8,220766.8,463,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853129,235737.00
11/01/2014 10:45,2,4.689,ACTIVE,214.41,352.57,60.006,1414853106,"274151322000054","019011112586793",29.84,28.80,0,322.21,375.11,141.7,134.8,0.544,288562.8,288562.8,449,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414853130,235738.00
11/01/2014 11:00,1,4.851,ACTIVE,216.7,366.25,60.00,1414854004,"040051121000097","019011112586793",26.95,19,0.580,315.19,369.91,130.1,125.2,0.586,105475.1,105504.79999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854006,235739.00
11/01/2014 11:00,1,4.857,ACTIVE,216.9,337.79,60.00,1414854004,"040051121000095","019011112586793",23.80,20,0.511,315.41,364.92,115.0,110.3,0.520,93953.8,93980,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854008,235740.00
11/01/2014 11:00,1,3.183,ACTIVE,217.3,349.12,60.03,1414854004,"033051125000132","019011112586793",35.93,19,0.504,317.01,365.43,113.8,109.5,0.516,91494.3,91520.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854009,235741.00
11/01/2014 11:00,1,3.100,ACTIVE,216.9,348.94,60.00,1414854004,"033051125000135","019011112586793",35.99,20,0.496,316.11,364.97,111.0,107.2,0.506,88848.199999964,88873.799999964,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854010,235742.00
11/01/2014 11:00,1,4.834,ACTIVE,216.1,354.22,60.00,1414854004,"040051121000116","019011112586793",26.85,15,0.578,315.17,368.63,129.2,124.3,0.583,103796.69999998,103826.29999998,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854011,235743.00
11/01/2014 11:00,1,4.938,ACTIVE,216.7,327.74,60.03,1414854004,"040051121000068","019011112586793",23.96,19,0.524,314.56,366.43,117.7,113.0,0.535,95381.1,95408,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854013,235744.00
11/01/2014 11:00,1,3.595,ACTIVE,216.8,371.94,60.00,1414854004,"033051125000118","019011112586793",40.85,18,0.659,313.01,374.12,146.1,141.8,0.650,118004.50000005,118038.20000004,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854014,235745.00
11/01/2014 11:00,1,3.619,ACTIVE,216.9,340.89,60.00,1414854004,"033051125000150","019011112586793",40.50,20,0.652,313.10,374.19,145.8,140.7,0.652,117234.69999995,117268.49999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854015,235746.00
11/01/2014 11:00,1,4.829,ACTIVE,217.0,342.94,60.00,1414854004,"040051121000185","019011112586793",26.81,21,0.573,315.77,369.46,128.8,123.7,0.576,105533.49999991,105562.79999991,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854017,235747.00
11/01/2014 11:00,1,4.933,ACTIVE,216.9,361.52,60.00,1414854004,"040051121000195","019011112586793",26.65,19,0.583,315.13,369.21,130.8,126.1,0.591,104021.10000002,104051,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854018,235748.00
11/01/2014 11:00,2,4.945,ACTIVE,216.22,362.49,59.985,1414854004,"274151322000083","019011112586793",29.66,30.80,0,331.53,378.42,148.5,141.4,0.605,290457.4,290457.4,451,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854019,235749.00
11/01/2014 11:00,2,5.330,ACTIVE,217.35,368.50,59.996,1414854004,"274151322000076","019011112586793",30.16,33.00,0,332.73,381.73,162.8,155.2,0.632,305017.9,305017.9,448,0,0,0,L,1151911521,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854020,235750.00
11/01/2014 11:00,2,3.402,ACTIVE,216.67,446.35,59.985,1414854004,"274151322000094","019011112586793",40.45,34.30,0,402.46,465.58,140.7,133.8,0.539,222283.1,222283.1,463,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854021,235751.00
11/01/2014 11:00,2,5.023,ACTIVE,216.45,367.90,59.990,1414854004,"274151322000052","019011112586793",29.56,32.80,0,332.13,379.02,150.2,143.1,0.583,292063.8,292063.8,449,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854022,235752.00
11/01/2014 11:00,2,5.182,ACTIVE,216.90,352.87,60.012,1414854004,"274151322000085","019011112586793",29.40,29.80,0,332.73,379.92,154.3,147.0,0.588,291348.4,291348.4,452,0,0,0,L,1151911521,1,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854023,235753.00
11/01/2014 11:00,2,5.045,ACTIVE,216.90,357.08,59.985,1414854004,"274151322000087","019011112586793",28.07,34.80,0,332.13,377.52,143.4,136.5,0.535,276667.2,276667.2,451,0,0,0,L,1151911521,1,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854024,235754.00
11/01/2014 11:00,2,5.057,ACTIVE,216.45,355.88,60.001,1414854004,"274151322000088","019011112586793",29.30,31.00,0,332.13,379.32,150.0,142.9,0.557,282986.0,282986.0,451,0,0,0,L,1151911521,1,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854025,235755.00
11/01/2014 11:00,2,5.336,ACTIVE,216.45,365.19,59.985,1414854004,"274151322000095","019011112586793",29.76,31.80,0,332.13,381.73,160.8,153.3,0.605,302188.3,302188.3,450,0,0,0,L,1151911521,1,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854026,235756.00
11/01/2014 11:00,2,3.439,ACTIVE,217.35,425.61,59.990,1414854004,"274151322000068","019011112586793",39.56,35.80,0,408.18,467.99,137.9,131.2,0.517,220798.3,220798.3,464,0,0,0,L,1151911521,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854027,235757.00
11/01/2014 11:00,2,5.115,ACTIVE,216.67,365.80,59.985,1414854004,"274151322000054","019011112586793",29.48,32.40,0,332.13,380.22,152.5,145.3,0.583,288597.5,288597.5,450,0,0,0,L,1151911521,1,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854028,235758.00
11/01/2014 11:15,1,5.185,ACTIVE,216.6,343.39,60.00,1414854904,"040051121000097","019011112586793",27.00,20,0.624,316.40,371.19,139.3,134.5,0.625,105504.79999999,105537.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854907,235759.00
11/01/2014 11:15,1,5.177,ACTIVE,216.2,349.47,60.03,1414854904,"040051121000095","019011112586793",23.83,22,0.549,316.78,366.62,122.8,118.2,0.551,93980,94008.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854908,235760.00
11/01/2014 11:15,1,3.381,ACTIVE,216.4,333.78,60.00,1414854904,"033051125000132","019011112586793",36.19,20,0.543,318.24,366.81,121.7,116.9,0.554,91520.3,91548.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854909,235761.00
11/01/2014 11:15,1,3.338,ACTIVE,216.3,345.73,60.00,1414854904,"033051125000135","019011112586793",35.68,22,0.531,316.19,366.08,118.5,114.4,0.538,88873.799999964,88901.399999964,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854910,235762.00
11/01/2014 11:15,1,5.183,ALERT,215.6,323.42,60.00,1414854904,"040051121000116","019011112586793",26.87,15,0.622,313.67,370.50,138.5,133.3,0.625,103826.29999998,103858.49999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414854912,235763.00
11/01/2014 11:15,1,5.254,ACTIVE,216.6,364.01,60.00,1414854904,"040051121000068","019011112586793",24.16,19,0.564,315.72,368.30,126.3,121.7,0.574,95408,95437.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854913,235764.00
11/01/2014 11:15,1,3.849,ACTIVE,215.9,333.98,60.00,1414854904,"033051125000118","019011112586793",40.88,19,0.706,313.45,376.26,156.6,151.3,0.702,118038.20000004,118074.70000004,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854915,235765.00
11/01/2014 11:15,1,3.844,ACTIVE,216.8,370.90,60.00,1414854904,"033051125000150","019011112586793",40.71,21,0.699,314.71,376.40,155.7,150.9,0.696,117268.49999995,117304.79999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854916,235766.00
11/01/2014 11:15,1,5.188,ACTIVE,216.5,332.65,60.00,1414854904,"040051121000185","019011112586793",26.75,22,0.617,316.92,370.61,138.1,133.0,0.617,105562.79999991,105594.89999991,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854917,235767.00
11/01/2014 11:15,1,5.307,ACTIVE,216.2,329.58,60.00,1414854904,"040051121000195","019011112586793",26.55,20,0.627,315.75,372.26,140.2,135.3,0.631,104051,104083.40000004,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854919,235768.00
11/01/2014 11:15,2,5.256,ACTIVE,215.77,365.49,59.985,1414854904,"274151322000083","019011112586793",29.92,32.40,0,332.43,381.12,159.2,151.7,0.641,290494.0,290494.0,452,0,0,0,L,1151911521,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854920,235769.00
11/01/2014 11:15,2,5.732,ACTIVE,216.45,358.58,59.985,1414854904,"274151322000076","019011112586793",29.96,35.80,0,332.43,384.43,173.9,165.9,0.676,305058.0,305058.0,449,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854920,235770.00
11/01/2014 11:15,2,3.531,ACTIVE,216.00,439.74,59.985,1414854904,"274151322000094","019011112586793",41.17,37.00,0,406.97,468.29,148.3,141.2,0.570,222317.3,222317.3,464,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854921,235771.00
11/01/2014 11:15,2,5.373,ACTIVE,215.54,351.97,59.990,1414854904,"274151322000052","019011112586793",29.50,35.60,0,331.83,381.73,160.3,152.8,0.628,292100.7,292100.7,450,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854922,235772.00
11/01/2014 11:15,2,5.457,ACTIVE,216.00,354.97,59.985,1414854904,"274151322000085","019011112586793",29.82,32.20,0,331.23,382.93,164.7,157.0,0.628,291386.5,291386.5,453,0,0,0,L,1151911521,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854923,235773.00
11/01/2014 11:15,2,5.369,ACTIVE,216.00,354.67,59.985,1414854904,"274151322000087","019011112586793",27.93,39.30,0,331.83,379.92,151.9,144.7,0.579,276702.4,276702.4,452,0,0,0,L,1151911521,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854924,235774.00
11/01/2014 11:15,2,5.426,ACTIVE,215.32,346.86,59.985,1414854904,"274151322000088","019011112586793",29.20,33.00,0,332.43,381.73,160.5,153.0,0.597,283022.9,283022.9,452,0,0,0,L,1151911521,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854925,235775.00
11/01/2014 11:15,2,5.666,ACTIVE,215.54,347.46,59.985,1414854904,"274151322000095","019011112586793",30.02,34.50,0,331.53,384.43,172.3,164.3,0.650,302227.9,302227.9,451,0,0,0,L,1151911521,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854926,235776.00
11/01/2014 11:15,2,3.623,ACTIVE,216.67,440.04,59.990,1414854904,"274151322000068","019011112586793",40.73,37.00,0,404.87,469.79,149.2,142.1,0.561,220832.6,220832.6,465,0,0,0,L,1151911521,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854927,235777.00
11/01/2014 11:15,2,5.482,ACTIVE,216.00,354.97,59.985,1414854904,"274151322000054","019011112586793",29.32,35.60,0,332.43,383.23,162.8,155.2,0.623,288635.0,288635.0,451,0,0,0,L,1151911521,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414854928,235778.00
11/01/2014 11:30,1,5.511,ACTIVE,215.9,365.13,60.03,1414855804,"040051121000097","019011112586793",26.86,21,0.661,315.17,374.66,147.3,142.1,0.663,105537.1,105571.49999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855806,235779.00
11/01/2014 11:30,1,5.467,ACTIVE,215.1,329.21,60.00,1414855804,"040051121000095","019011112586793",23.86,23,0.582,315.43,366.87,129.8,124.4,0.589,94008.3,94038.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855807,235780.00
11/01/2014 11:30,1,3.596,ACTIVE,216.1,325.18,60.03,1414855804,"033051125000132","019011112586793",35.93,20,0.575,316.50,368.10,128.5,123.8,0.580,91548.4,91578.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855808,235781.00
11/01/2014 11:30,1,3.525,ACTIVE,215.5,359.23,60.00,1414855804,"033051125000135","019011112586793",35.65,23,0.563,315.77,366.69,125.0,120.9,0.568,88901.399999964,88930.899999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855810,235782.00
11/01/2014 11:30,1,5.487,ACTIVE,214.6,342.27,60.03,1414855804,"040051121000116","019011112586793",26.80,15,0.661,313.90,371.72,146.3,141.1,0.662,103858.49999998,103892.79999998,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855811,235783.00
