ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 11:30,1,5.619,ACTIVE,215.3,355.51,60.03,1414855804,"040051121000068","019011112586793",23.88,19,0.599,315.20,368.91,133.5,128.2,0.609,95437.3,95468.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855812,235784.00
11/01/2014 11:30,1,4.098,ACTIVE,215.0,320.79,60.03,1414855804,"033051125000118","019011112586793",40.57,19,0.750,312.36,377.68,165.4,160.2,0.743,118074.70000004,118113.50000005,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855814,235785.00
11/01/2014 11:30,1,4.056,ACTIVE,215.8,330.51,60.03,1414855804,"033051125000150","019011112586793",40.86,22,0.744,313.07,378.59,164.9,159.4,0.737,117304.79999995,117343.49999995,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855815,235786.00
11/01/2014 11:30,1,5.511,ACTIVE,215.8,346.51,60.03,1414855804,"040051121000185","019011112586793",26.63,23,0.655,314.62,372.16,146.1,140.5,0.653,105594.89999991,105628.89999991,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855816,235787.00
11/01/2014 11:30,1,5.602,ACTIVE,215.2,366.00,60.03,1414855804,"040051121000195","019011112586793",26.66,21,0.667,314.12,372.37,148.6,142.6,0.668,104083.40000004,104117.80000002,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855817,235788.00
11/01/2014 11:30,2,5.598,ACTIVE,215.09,360.69,60.017,1414855804,"274151322000083","019011112586793",29.68,33.80,0,332.73,383.53,168.1,160.3,0.672,290533.0,290533.0,453,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855819,235789.00
11/01/2014 11:30,2,5.992,ACTIVE,216.22,347.76,60.006,1414855804,"274151322000076","019011112586793",30.14,38.20,0,332.13,386.53,182.8,174.6,0.712,305100.5,305100.5,450,0,0,0,L,1151911521,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855820,235790.00
11/01/2014 11:30,2,3.750,ACTIVE,215.54,438.53,60.017,1414855804,"274151322000094","019011112586793",41.05,38.00,0,407.57,468.59,155.5,148.2,0.597,222353.8,222353.8,465,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855821,235791.00
11/01/2014 11:30,2,5.703,ACTIVE,215.32,360.99,60.012,1414855804,"274151322000052","019011112586793",29.26,37.80,0,332.73,383.83,169.0,161.2,0.658,292139.9,292139.9,451,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855822,235792.00
11/01/2014 11:30,2,5.773,ACTIVE,215.54,346.26,60.012,1414855804,"274151322000085","019011112586793",29.74,32.60,0,333.33,384.43,173.9,165.9,0.663,291426.8,291426.8,454,0,0,0,L,1151911521,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855823,235793.00
11/01/2014 11:30,2,5.729,ACTIVE,215.32,348.66,60.022,1414855804,"274151322000087","019011112586793",27.55,44.00,0,333.03,381.12,159.8,152.3,0.605,276739.5,276739.5,453,0,0,0,L,1151911521,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855824,235794.00
11/01/2014 11:30,2,5.674,ACTIVE,215.09,350.47,60.006,1414855804,"274151322000088","019011112586793",29.36,34.50,0,333.03,384.13,168.6,160.8,0.632,283062.2,283062.2,453,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855825,235795.00
11/01/2014 11:30,2,6.039,ACTIVE,215.09,345.66,60.012,1414855804,"274151322000095","019011112586793",29.64,36.50,0,332.73,386.53,181.2,173.0,0.685,302270.0,302270.0,452,0,0,0,L,1151911521,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855826,235796.00
11/01/2014 11:30,2,3.873,ACTIVE,216.00,431.92,60.017,1414855804,"274151322000068","019011112586793",40.14,38.40,0,408.48,469.19,157.3,149.9,0.597,220869.1,220869.1,466,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855827,235797.00
11/01/2014 11:30,2,5.787,ACTIVE,215.32,358.58,60.033,1414855804,"274151322000054","019011112586793",29.22,37.50,0,333.03,384.73,171.3,163.4,0.650,288674.9,288674.9,452,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414855828,235798.00
11/01/2014 11:45,1,5.709,ACTIVE,211.4,360.36,60.03,1414856704,"040051121000097","019011112586793",27.10,21,0.707,297.92,374.88,154.0,148.6,0.701,105571.49999998,105607.69999997,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856707,235799.00
11/01/2014 11:45,1,5.714,ACTIVE,211.1,316.98,60.03,1414856704,"040051121000095","019011112586793",23.93,23,0.624,298.08,368.58,136.0,130.9,0.623,94038.4,94070.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856708,235800.00
11/01/2014 11:45,1,3.749,ACTIVE,211.7,351.87,60.03,1414856704,"033051125000132","019011112586793",36.03,19,0.615,300.24,369.50,134.4,129.5,0.620,91578.3,91609.8,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856709,235801.00
11/01/2014 11:45,1,3.657,ALERT,210.9,318.47,60.03,1414856704,"033051125000135","019011112586793",36.04,22,0.605,297.46,368.75,131.1,126.8,0.607,88930.899999964,88961.699999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414856711,235802.00
11/01/2014 11:45,1,5.708,ACTIVE,210.3,355.22,60.03,1414856704,"040051121000116","019011112586793",26.88,16,0.704,297.26,373.56,152.7,147.0,0.705,103892.79999998,103928.59999998,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856712,235803.00
11/01/2014 11:45,1,5.841,ACTIVE,211.3,330.65,60.03,1414856704,"040051121000068","019011112586793",24.10,19,0.642,297.89,370.73,140.0,134.9,0.644,95468.5,95501.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856713,235804.00
11/01/2014 11:45,1,4.281,ALERT,211.0,353.39,60.03,1414856704,"033051125000118","019011112586793",40.58,19,0.799,294.25,380.31,172.9,166.9,0.788,118113.50000005,118154.50000005,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414856715,235805.00
11/01/2014 11:45,1,4.237,ACTIVE,211.5,362.44,60.03,1414856704,"033051125000150","019011112586793",40.98,22,0.796,295.49,381.83,172.7,167.2,0.788,117343.49999995,117384.39999995,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856716,235806.00
11/01/2014 11:45,1,5.753,ACTIVE,211.1,341.61,60.03,1414856704,"040051121000185","019011112586793",26.68,23,0.700,295.96,374.39,152.7,147.1,0.694,105628.89999991,105664.89999991,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856718,235807.00
11/01/2014 11:45,1,5.871,ACTIVE,210.5,317.15,60.00,1414856704,"040051121000195","019011112586793",26.55,21,0.713,296.57,375.23,155.1,149.1,0.707,104117.80000002,104154.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856719,235808.00
11/01/2014 11:45,2,5.930,ACTIVE,210.57,344.45,60.012,1414856704,"274151322000083","019011112586793",29.22,35.00,0,318.30,384.43,175.6,167.5,0.720,290573.9,290573.9,454,0,0,0,L,1151911521,1,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856720,235809.00
11/01/2014 11:45,2,6.328,ACTIVE,211.70,346.86,60.012,1414856704,"274151322000076","019011112586793",29.88,38.80,0,322.21,388.64,191.5,182.9,0.765,305145.3,305145.3,451,0,0,0,L,1151911521,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856721,235810.00
11/01/2014 11:45,2,4.094,ACTIVE,210.80,424.41,60.012,1414856704,"274151322000094","019011112586793",39.58,39.00,0,405.47,470.09,164.7,157.0,0.650,222392.2,222392.2,466,0,0,0,L,1151911521,1,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856722,235811.00
11/01/2014 11:45,2,5.938,ACTIVE,211.03,363.09,59.990,1414856704,"274151322000052","019011112586793",29.42,39.00,0,321.31,384.73,176.7,168.6,0.707,292181.2,292181.2,452,0,0,0,L,1151911521,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856723,235812.00
11/01/2014 11:45,2,6.074,ACTIVE,211.25,357.38,60.017,1414856704,"274151322000085","019011112586793",29.62,32.40,0,320.71,385.93,182.2,173.9,0.716,291469.4,291469.4,455,0,0,0,L,1151911521,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856724,235813.00
11/01/2014 11:45,2,5.998,ACTIVE,211.03,341.45,60.012,1414856704,"274151322000087","019011112586793",27.35,48.00,0,317.40,382.33,166.1,158.4,0.650,276778.3,276778.3,454,0,0,0,L,1151911521,1,121.10,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856725,235814.00
11/01/2014 11:45,2,5.979,ACTIVE,210.80,347.46,60.006,1414856704,"274151322000088","019011112586793",29.24,34.00,0,316.80,385.63,177.0,168.9,0.676,283103.5,283103.5,454,0,0,0,L,1151911521,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856726,235815.00
11/01/2014 11:45,2,6.318,ACTIVE,210.57,366.40,60.017,1414856704,"274151322000095","019011112586793",29.58,38.00,0,321.31,387.44,189.2,180.6,0.729,302314.2,302314.2,453,0,0,0,L,1151911521,1,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856727,235816.00
11/01/2014 11:45,2,3.994,ACTIVE,211.70,435.53,60.012,1414856704,"274151322000068","019011112586793",40.65,37.80,0,409.68,473.40,164.9,157.3,0.636,220907.6,220907.6,467,0,0,0,L,1151911521,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856728,235817.00
11/01/2014 11:45,2,6.023,ACTIVE,211.25,354.97,60.012,1414856704,"274151322000054","019011112586793",29.40,38.80,0,316.80,386.53,179.4,171.2,0.694,288716.8,288716.8,453,0,0,0,L,1151911521,1,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414856729,235818.00
11/01/2014 12:00,1,6.509,ACTIVE,216.7,357.29,60.03,1414857604,"040051121000097","019011112586793",26.95,21,0.783,308.53,380.86,174.5,168.3,0.768,105607.69999997,105644.79999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857606,235819.00
11/01/2014 12:00,1,6.480,ACTIVE,216.2,362.15,60.07,1414857604,"040051121000095","019011112586793",23.77,22,0.689,309.19,374.28,153.3,148.0,0.682,94070.3,94103,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857607,235820.00
11/01/2014 12:00,1,4.156,ACTIVE,216.6,366.26,60.07,1414857604,"033051125000132","019011112586793",36.35,19,0.672,310.27,375.26,150.3,144.6,0.673,91609.8,91642,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857608,235821.00
11/01/2014 12:00,1,4.110,ACTIVE,216.9,326.88,60.03,1414857604,"033051125000135","019011112586793",35.74,22,0.657,309.24,374.11,146.1,141.3,0.656,88961.699999964,88993.399999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857610,235822.00
11/01/2014 12:00,1,6.322,ACTIVE,216.1,350.78,60.03,1414857604,"040051121000116","019011112586793",27.03,15,0.767,307.41,378.90,170.0,164.3,0.759,103928.59999998,103965.49999998,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857611,235823.00
11/01/2014 12:00,1,6.455,ALERT,216.8,335.16,60.03,1414857604,"040051121000068","019011112586793",24.02,19,0.694,308.63,375.47,154.2,149.1,0.692,95501.300000012,95535.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414857613,235824.00
11/01/2014 12:00,1,4.699,ACTIVE,216.2,371.62,60.07,1414857604,"033051125000118","019011112586793",40.85,19,0.864,306.09,387.55,191.0,185.0,0.849,118154.50000005,118196.30000006,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857614,235825.00
11/01/2014 12:00,1,4.665,ACTIVE,216.3,338.25,60.07,1414857604,"033051125000150","019011112586793",41.21,21,0.861,306.23,386.85,191.3,184.7,0.845,117384.39999995,117426.09999995,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857615,235826.00
11/01/2014 12:00,1,6.403,ACTIVE,216.4,330.68,60.03,1414857604,"040051121000185","019011112586793",26.71,22,0.764,309.18,381.21,170.2,163.7,0.758,105664.89999991,105701.59999991,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857616,235827.00
11/01/2014 12:00,1,6.566,ALERT,216.2,369.50,60.03,1414857604,"040051121000195","019011112586793",26.69,20,0.780,308.29,380.55,174.4,167.7,0.771,104154.2,104191.40000005,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414857618,235828.00
11/01/2014 12:00,2,6.619,ACTIVE,216.00,370.30,60.059,1414857604,"274151322000083","019011112586793",29.50,34.50,0,327.02,389.84,197.8,189.0,0.800,290616.0,290616.0,455,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857619,235829.00
11/01/2014 12:00,2,7.088,ACTIVE,217.13,354.07,60.038,1414857604,"274151322000076","019011112586793",30.10,38.20,0,327.62,391.94,216.1,206.6,0.844,305191.2,305191.2,452,0,0,0,L,1151911521,1,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857620,235830.00
11/01/2014 12:00,2,4.479,ACTIVE,216.22,450.86,60.038,1414857604,"274151322000094","019011112586793",40.77,39.00,0,408.18,475.20,185.5,177.1,0.707,222431.5,222431.5,467,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857621,235831.00
11/01/2014 12:00,2,6.680,ACTIVE,216.45,366.40,60.043,1414857604,"274151322000052","019011112586793",29.52,39.50,0,326.12,389.84,199.7,190.8,0.782,292223.6,292223.6,453,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857622,235832.00
11/01/2014 12:00,2,6.855,ACTIVE,216.22,371.81,60.033,1414857604,"274151322000085","019011112586793",29.38,32.20,0,326.72,391.34,203.9,194.9,0.773,291513.0,291513.0,456,0,0,0,L,1151911521,1,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857623,235833.00
11/01/2014 12:00,2,6.691,ACTIVE,216.22,370.00,60.070,1414857604,"274151322000087","019011112586793",27.29,51.80,0,327.62,387.44,185.1,176.7,0.707,276817.9,276817.9,455,0,0,0,L,1151911521,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857624,235834.00
11/01/2014 12:00,2,6.748,ACTIVE,216.00,348.66,60.038,1414857604,"274151322000088","019011112586793",29.18,34.50,0,326.42,389.84,199.2,190.3,0.747,283145.8,283145.8,455,0,0,0,L,1151911521,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857625,235835.00
11/01/2014 12:00,2,7.002,ACTIVE,215.77,364.89,60.022,1414857604,"274151322000095","019011112586793",30.02,38.20,0,326.12,394.65,212.8,203.5,0.795,302359.6,302359.6,454,0,0,0,L,1151911521,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857626,235836.00
11/01/2014 12:00,2,4.537,ACTIVE,217.35,439.13,60.028,1414857604,"274151322000068","019011112586793",40.71,37.80,0,411.78,477.61,186.7,178.3,0.703,220947.1,220947.1,468,0,0,0,L,1151911521,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857627,235837.00
11/01/2014 12:00,2,6.744,ACTIVE,216.22,354.07,60.043,1414857604,"274151322000054","019011112586793",29.58,38.00,0,325.82,391.94,202.0,193.0,0.778,288759.7,288759.7,454,0,0,0,L,1151911521,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414857628,235838.00
11/01/2014 12:15,1,6.276,ACTIVE,216.7,348.59,60.00,1414858506,"040051121000097","019011112586793",26.74,22,0.747,315.74,385.08,167.0,160.9,0.736,105644.79999999,105685.79999999,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858508,235839.00
11/01/2014 12:15,1,6.290,ACTIVE,216.0,322.43,60.00,1414858506,"040051121000095","019011112586793",23.52,23,0.661,315.65,377.96,147.2,141.8,0.657,94103,94139,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858509,235840.00
11/01/2014 12:15,1,4.083,ACTIVE,216.7,365.96,60.00,1414858506,"033051125000132","019011112586793",35.75,19,0.649,317.31,377.34,145.2,140.0,0.650,91642,91677.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858511,235841.00
11/01/2014 12:15,1,4.014,ACTIVE,216.3,354.69,60.00,1414858506,"033051125000135","019011112586793",35.51,22,0.636,303.69,452.01,141.8,137.0,0.635,88993.399999964,89028.199999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858512,235842.00
11/01/2014 12:15,1,6.278,ACTIVE,216.1,354.99,60.00,1414858506,"040051121000116","019011112586793",26.50,17,0.745,313.44,382.82,165.6,160.1,0.738,103965.49999998,104006.09999998,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858513,235843.00
11/01/2014 12:15,1,6.364,ACTIVE,216.7,345.48,60.00,1414858506,"040051121000068","019011112586793",23.93,19,0.678,315.32,380.00,151.5,146.2,0.674,95535.199999988,95572.300000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858514,235844.00
11/01/2014 12:15,1,4.649,ACTIVE,216.6,342.25,60.00,1414858506,"033051125000118","019011112586793",40.52,20,0.846,312.05,391.45,187.4,182.1,0.831,118196.30000006,118242.30000006,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858516,235845.00
11/01/2014 12:15,1,4.641,ACTIVE,216.7,381.24,60.00,1414858506,"033051125000150","019011112586793",40.55,22,0.842,313.16,391.79,187.3,181.5,0.826,117426.09999995,117472.19999995,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858517,235846.00
11/01/2014 12:15,1,6.278,ACTIVE,216.8,337.13,60.00,1414858506,"040051121000185","019011112586793",26.52,23,0.740,315.34,384.70,165.7,159.6,0.734,105701.59999991,105742.19999991,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858518,235847.00
11/01/2014 12:15,1,6.392,ACTIVE,216.2,347.86,60.00,1414858506,"040051121000195","019011112586793",26.49,22,0.754,314.40,384.79,168.4,162.3,0.744,104191.40000005,104232.60000004,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858520,235848.00
11/01/2014 12:15,2,6.451,ACTIVE,216.22,370.00,59.985,1414858506,"274151322000083","019011112586793",29.26,37.00,0,330.93,393.15,191.0,182.4,0.769,290662.4,290662.4,456,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858521,235849.00
11/01/2014 12:15,2,6.885,ACTIVE,216.90,377.82,59.980,1414858506,"274151322000076","019011112586793",29.84,40.00,0,330.03,399.16,207.6,198.5,0.804,305241.7,305241.7,453,0,0,0,L,1151911521,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858521,235850.00
11/01/2014 12:15,2,4.422,ACTIVE,216.45,449.95,59.985,1414858506,"274151322000094","019011112586793",40.10,39.80,0,406.37,474.00,180.8,172.5,0.703,222475.0,222475.0,468,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858522,235851.00
11/01/2014 12:15,2,6.512,ACTIVE,216.22,354.67,59.964,1414858506,"274151322000052","019011112586793",29.08,40.40,0,330.03,392.85,191.7,183.1,0.747,292270.2,292270.2,454,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858523,235852.00
11/01/2014 12:15,2,6.609,ACTIVE,216.45,371.21,59.964,1414858506,"274151322000085","019011112586793",29.52,32.40,0,330.33,393.75,197.4,188.6,0.747,291561.0,291561.0,457,0,0,0,L,1151911521,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858524,235853.00
11/01/2014 12:15,2,6.512,ACTIVE,216.22,354.37,59.980,1414858506,"274151322000087","019011112586793",26.96,55.80,0,331.83,389.84,177.7,169.6,0.676,276861.1,276861.1,456,0,0,0,L,1151911521,1,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858525,235854.00
11/01/2014 12:15,2,6.541,ACTIVE,216.22,360.99,59.980,1414858506,"274151322000088","019011112586793",28.92,34.80,0,330.33,393.15,191.6,183.0,0.712,283192.4,283192.4,456,0,0,0,L,1151911521,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858526,235855.00
11/01/2014 12:15,2,6.818,ACTIVE,216.22,370.00,59.996,1414858506,"274151322000095","019011112586793",29.72,40.00,0,331.23,397.35,205.3,196.2,0.778,302409.5,302409.5,455,0,0,0,L,1151911521,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858527,235856.00
11/01/2014 12:15,2,4.387,ACTIVE,217.35,434.02,59.990,1414858506,"274151322000068","019011112586793",40.61,38.00,0,404.57,477.61,179.8,171.6,0.667,220990.7,220990.7,469,0,0,0,L,1151911521,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858528,235857.00
11/01/2014 12:15,2,6.545,ACTIVE,216.45,365.49,59.990,1414858506,"274151322000054","019011112586793",29.34,40.00,0,330.03,394.35,194.2,185.5,0.747,288807.0,288807.0,455,0,0,0,L,1151911521,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414858529,235858.00
11/01/2014 12:30,1,6.477,ACTIVE,216.5,360.48,60.03,1414859404,"040051121000097","019011112586793",26.59,22,0.766,316.06,382.38,171.4,164.6,0.760,105685.79999999,105726.40000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859407,235859.00
11/01/2014 12:30,1,6.436,ACTIVE,216.7,363.88,60.03,1414859404,"040051121000095","019011112586793",23.39,22,0.671,314.88,376.01,149.8,144.6,0.665,94139,94174.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859408,235860.00
11/01/2014 12:30,1,4.172,ACTIVE,217.2,341.43,60.03,1414859404,"033051125000132","019011112586793",35.74,19,0.662,317.84,374.95,148.4,142.9,0.663,91677.5,91712.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859409,235861.00
11/01/2014 12:30,1,4.118,ACTIVE,217.2,325.14,60.03,1414859404,"033051125000135","019011112586793",35.46,22,0.652,316.93,375.84,145.3,141.0,0.646,89028.199999964,89062.999999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859411,235862.00
11/01/2014 12:30,1,6.425,ACTIVE,216.2,360.32,60.03,1414859404,"040051121000116","019011112586793",26.48,17,0.762,315.17,380.19,169.3,163.6,0.753,104006.09999998,104046.39999998,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859412,235863.00
11/01/2014 12:30,1,6.531,ACTIVE,217.4,348.99,60.03,1414859404,"040051121000068","019011112586793",23.73,19,0.690,315.41,377.74,154.2,148.9,0.689,95572.300000012,95609,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859413,235864.00
11/01/2014 12:30,1,4.757,ACTIVE,216.4,349.54,60.03,1414859404,"033051125000118","019011112586793",40.50,20,0.864,312.53,389.16,191.7,185.7,0.845,118242.30000006,118288.10000007,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859414,235865.00
11/01/2014 12:30,1,4.758,ACTIVE,216.8,382.42,60.03,1414859404,"033051125000150","019011112586793",40.64,21,0.865,312.82,389.03,192.4,186.3,0.848,117472.19999995,117518.09999995,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859416,235866.00
11/01/2014 12:30,1,6.518,ACTIVE,216.8,373.31,60.03,1414859404,"040051121000185","019011112586793",26.24,22,0.762,315.42,382.37,170.2,164.2,0.753,105742.19999991,105782.49999991,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859417,235867.00
11/01/2014 12:30,1,6.609,ACTIVE,216.4,323.40,60.03,1414859404,"040051121000195","019011112586793",26.15,22,0.770,314.47,382.31,172.0,165.3,0.764,104232.60000004,104273.30000003,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859418,235868.00
11/01/2014 12:30,2,6.637,ACTIVE,216.22,355.58,60.028,1414859404,"274151322000083","019011112586793",28.90,38.40,0,330.93,391.04,194.2,185.6,0.778,290708.4,290708.4,457,0,0,0,L,1151911521,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859419,235869.00
11/01/2014 12:30,2,7.104,ACTIVE,217.58,373.91,60.028,1414859404,"274151322000076","019011112586793",29.58,39.80,0,330.03,393.45,212.5,203.2,0.826,305292.0,305292.0,454,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859420,235870.00
11/01/2014 12:30,2,4.480,ACTIVE,216.67,445.45,60.028,1414859404,"274151322000094","019011112586793",40.08,38.40,0,400.96,474.00,182.9,174.7,0.707,222518.2,222518.2,469,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859421,235871.00
11/01/2014 12:30,2,6.697,ACTIVE,216.45,372.41,60.033,1414859404,"274151322000052","019011112586793",28.92,41.00,0,330.03,390.44,196.2,187.4,0.756,292316.6,292316.6,455,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859422,235872.00
11/01/2014 12:30,2,6.812,ACTIVE,216.90,377.22,60.028,1414859404,"274151322000085","019011112586793",29.28,32.60,0,330.93,396.15,201.9,193.0,0.765,291608.8,291608.8,458,0,0,0,L,1151911521,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859423,235873.00
11/01/2014 12:30,2,6.711,ACTIVE,216.45,364.59,60.022,1414859404,"274151322000087","019011112586793",26.68,58.80,0,331.23,392.55,181.4,173.1,0.685,276904.0,276904.0,457,0,0,0,L,1151911521,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859424,235874.00
11/01/2014 12:30,2,6.662,ACTIVE,216.45,357.08,60.022,1414859404,"274151322000088","019011112586793",29.08,33.80,0,330.63,391.34,196.1,187.3,0.729,283239.8,283239.8,457,0,0,0,L,1151911521,1,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859425,235875.00
11/01/2014 12:30,2,7.076,ACTIVE,216.22,369.40,60.028,1414859404,"274151322000095","019011112586793",29.20,41.50,0,330.03,394.65,209.2,200.0,0.809,302459.0,302459.0,456,0,0,0,L,1151911521,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859426,235876.00
11/01/2014 12:30,2,4.566,ACTIVE,217.35,447.25,60.033,1414859404,"274151322000068","019011112586793",40.00,37.30,0,407.27,474.90,185.4,177.1,0.707,221034.2,221034.2,470,0,0,0,L,1151911521,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859427,235877.00
11/01/2014 12:30,2,6.777,ACTIVE,216.67,358.88,60.017,1414859404,"274151322000054","019011112586793",28.96,41.00,0,330.93,392.25,198.7,189.8,0.760,288855.1,288855.1,456,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414859428,235878.00
11/01/2014 12:45,1,6.752,ACTIVE,215.1,348.58,60.00,1414860305,"040051121000097","019011112586793",26.77,22,0.812,298.40,383.74,179.8,173.5,0.799,105726.40000001,105767.90000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860307,235879.00
11/01/2014 12:45,1,6.744,ACTIVE,214.6,360.42,60.03,1414860305,"040051121000095","019011112586793",23.48,22,0.714,299.57,376.13,157.5,152.2,0.708,94174.8,94211.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860308,235880.00
11/01/2014 12:45,1,4.341,ACTIVE,215.2,337.86,60.03,1414860305,"033051125000132","019011112586793",35.87,20,0.697,301.27,376.03,154.9,149.2,0.696,91712.8,91748.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860309,235881.00
11/01/2014 12:45,1,4.269,ACTIVE,215.2,325.82,60.03,1414860305,"033051125000135","019011112586793",35.52,22,0.683,300.24,375.64,150.9,146.3,0.679,89062.999999964,89098.299999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860311,235882.00
11/01/2014 12:45,1,6.648,ACTIVE,214.1,345.92,60.03,1414860305,"040051121000116","019011112586793",26.54,18,0.798,296.35,381.99,175.5,169.9,0.786,104046.39999998,104087.59999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860312,235883.00
11/01/2014 12:45,1,6.613,ACTIVE,214.1,369.42,60.03,1414860305,"040051121000068","019011112586793",23.95,20,0.714,298.00,378.36,157.6,151.5,0.708,95609,95646.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860313,235884.00
11/01/2014 12:45,1,4.745,ACTIVE,214.5,320.68,60.03,1414860305,"033051125000118","019011112586793",40.77,20,0.874,294.77,387.91,192.5,186.4,0.854,118288.10000007,118334.80000006,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860315,235885.00
11/01/2014 12:45,1,4.687,ACTIVE,214.3,327.23,60.03,1414860305,"033051125000150","019011112586793",40.95,22,0.867,296.30,389.02,191.0,184.7,0.852,117518.09999995,117564.89999995,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860316,235886.00
11/01/2014 12:45,1,6.447,ALERT,214.9,366.15,60.00,1414860305,"040051121000185","019011112586793",26.78,23,0.775,298.27,382.89,171.8,165.9,0.763,105782.49999991,105823.79999991,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414860318,235887.00
11/01/2014 12:45,1,6.761,ACTIVE,214.2,321.65,60.03,1414860305,"040051121000195","019011112586793",26.32,23,0.799,297.17,381.99,177.0,170.0,0.786,104273.30000003,104315.10000004,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860319,235888.00
11/01/2014 12:45,2,6.971,ACTIVE,214.41,373.01,60.017,1414860305,"274151322000083","019011112586793",28.86,39.30,0,320.41,393.15,203.8,194.8,0.822,290755.3,290755.3,458,0,0,0,L,1151911521,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860320,235889.00
11/01/2014 12:45,2,7.434,ACTIVE,215.77,375.71,60.012,1414860305,"274151322000076","019011112586793",29.60,40.60,0,320.71,397.96,222.6,213.0,0.875,305343.2,305343.2,455,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860321,235890.00
11/01/2014 12:45,2,4.492,ACTIVE,214.87,458.07,60.017,1414860305,"274151322000094","019011112586793",41.73,38.80,0,407.87,477.91,189.4,180.9,0.734,222562.3,222562.3,470,0,0,0,L,1151911521,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860322,235891.00
11/01/2014 12:45,2,6.969,ACTIVE,214.87,372.71,60.012,1414860305,"274151322000052","019011112586793",29.16,42.30,0,320.71,393.45,205.8,196.7,0.813,292363.8,292363.8,456,0,0,0,L,1151911521,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860323,235892.00
11/01/2014 12:45,2,7.162,ACTIVE,215.09,367.90,60.006,1414860305,"274151322000085","019011112586793",29.22,33.30,0,320.41,394.35,211.9,202.6,0.818,291657.4,291657.4,459,0,0,0,L,1151911521,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860324,235893.00
11/01/2014 12:45,2,7.047,ACTIVE,214.64,371.81,60.017,1414860305,"274151322000087","019011112586793",26.60,62.00,0,320.11,390.14,189.8,181.2,0.734,276947.6,276947.6,458,0,0,0,L,1151911521,1,123.36,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860324,235894.00
11/01/2014 12:45,2,6.973,ACTIVE,214.64,370.90,60.028,1414860305,"274151322000088","019011112586793",29.06,35.00,0,320.11,393.15,205.1,196.1,0.782,283286.0,283286.0,458,0,0,0,L,1151911521,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860325,235895.00
11/01/2014 12:45,2,7.416,ACTIVE,214.64,373.01,60.012,1414860305,"274151322000095","019011112586793",29.32,43.00,0,320.41,397.05,220.2,210.6,0.840,302509.6,302509.6,457,0,0,0,L,1151911521,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860326,235896.00
11/01/2014 12:45,2,4.629,ACTIVE,215.77,459.87,60.006,1414860305,"274151322000068","019011112586793",40.85,38.20,0,402.77,480.61,194.3,185.6,0.756,221078.4,221078.4,471,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860327,235897.00
11/01/2014 12:45,2,7.098,ACTIVE,214.87,367.00,60.006,1414860305,"274151322000054","019011112586793",28.96,42.30,0,319.21,394.05,207.9,198.8,0.795,288901.8,288901.8,457,0,0,0,L,1151911521,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414860328,235898.00
11/01/2014 13:00,1,6.615,ACTIVE,218.7,334.16,59.96,1414861203,"040051121000097","019011112586793",26.51,24,0.776,297.64,450.56,174.5,168.9,0.764,105767.90000001,105808.40000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861206,235899.00
11/01/2014 13:00,1,6.561,ACTIVE,217.7,326.50,60.00,1414861203,"040051121000095","019011112586793",23.58,23,0.687,297.62,447.91,153.9,148.9,0.678,94211.3,94247.1,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861207,235900.00
11/01/2014 13:00,1,4.306,ACTIVE,217.7,352.60,60.00,1414861203,"033051125000132","019011112586793",35.12,22,0.664,301.20,449.46,150.5,144.0,0.666,91748.8,91783.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861208,235901.00
11/01/2014 13:00,1,4.224,ACTIVE,218.2,366.07,60.00,1414861203,"033051125000135","019011112586793",35.12,23,0.656,299.76,452.83,147.6,143.0,0.657,89098.299999964,89132.799999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861210,235902.00
11/01/2014 13:00,1,6.628,ACTIVE,216.9,369.93,60.00,1414861203,"040051121000116","019011112586793",26.16,19,0.770,296.54,449.85,172.5,166.1,0.762,104087.59999998,104127.69999998,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861211,235903.00
11/01/2014 13:00,1,6.721,ACTIVE,218.4,332.04,60.00,1414861203,"040051121000068","019011112586793",23.61,22,0.703,299.12,450.85,157.9,152.6,0.703,95646.5,95683.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861212,235904.00
11/01/2014 13:00,1,4.871,ACTIVE,217.6,344.05,60.00,1414861203,"033051125000118","019011112586793",40.49,22,0.878,291.90,392.08,196.2,189.9,0.861,118334.80000006,118380.60000007,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861214,235905.00
11/01/2014 13:00,1,4.889,ACTIVE,218.0,323.17,60.00,1414861203,"033051125000150","019011112586793",40.25,23,0.877,294.94,392.24,195.8,189.9,0.852,117564.89999995,117610.49999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861215,235906.00
11/01/2014 13:00,1,6.674,ACTIVE,218.1,340.61,60.00,1414861203,"040051121000185","019011112586793",26.07,24,0.768,298.26,448.68,173.1,167.0,0.761,105823.79999991,105863.89999991,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861216,235907.00
11/01/2014 13:00,1,6.775,ACTIVE,216.9,340.21,60.00,1414861203,"040051121000195","019011112586793",26.02,24,0.779,295.33,450.53,175.4,168.2,0.771,104315.10000004,104355.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861218,235908.00
11/01/2014 13:00,2,6.824,ACTIVE,217.80,364.29,59.975,1414861203,"274151322000083","019011112586793",28.82,40.40,0,320.71,391.64,199.0,190.1,0.800,290801.2,290801.2,459,0,0,0,L,1151911521,1,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861218,235909.00
11/01/2014 13:00,2,7.262,ACTIVE,218.93,361.59,59.980,1414861203,"274151322000076","019011112586793",29.48,40.80,0,323.11,398.86,216.4,207.0,0.826,305393.2,305393.2,456,0,0,0,L,1151911521,1,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861219,235910.00
11/01/2014 13:00,2,4.641,ACTIVE,218.03,430.72,59.975,1414861203,"274151322000094","019011112586793",40.08,38.40,0,404.57,474.90,188.9,180.4,0.720,222605.6,222605.6,471,0,0,0,L,1151911521,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861220,235911.00
11/01/2014 13:00,2,6.865,ACTIVE,217.80,353.17,59.975,1414861203,"274151322000052","019011112586793",28.84,43.20,0,321.01,393.75,200.2,191.3,0.773,292410.0,292410.0,457,0,0,0,L,1151911521,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861221,235912.00
11/01/2014 13:00,2,7.008,ACTIVE,217.80,357.38,59.975,1414861203,"274151322000085","019011112586793",29.12,35.20,0,321.61,394.65,206.4,197.3,0.782,291705.1,291705.1,460,0,0,0,L,1151911521,1,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861222,235913.00
11/01/2014 13:00,2,6.924,ACTIVE,217.80,361.29,59.975,1414861203,"274151322000087","019011112586793",26.58,64.80,0,321.01,388.64,186.3,177.9,0.703,276990.3,276990.3,459,0,0,0,L,1151911521,1,125.17,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861224,235914.00
11/01/2014 13:00,2,6.896,ACTIVE,217.58,355.28,59.959,1414861203,"274151322000088","019011112586793",28.63,36.00,0,321.01,395.25,199.8,190.9,0.742,283332.1,283332.1,459,0,0,0,L,1151911521,1,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861225,235915.00
11/01/2014 13:00,2,7.320,ACTIVE,217.58,351.97,59.975,1414861203,"274151322000095","019011112586793",29.02,42.80,0,321.31,395.25,215.1,205.7,0.804,302559.2,302559.2,458,0,0,0,L,1151911521,1,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861225,235916.00
11/01/2014 13:00,2,4.621,ACTIVE,218.93,442.14,59.969,1414861203,"274151322000068","019011112586793",40.22,38.60,0,405.17,471.90,187.0,178.6,0.698,221121.8,221121.8,472,0,0,0,L,1151911521,1,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861226,235917.00
11/01/2014 13:00,2,6.965,ACTIVE,218.03,360.99,59.975,1414861203,"274151322000054","019011112586793",28.67,43.40,0,320.71,393.75,202.2,193.3,0.765,288948.5,288948.5,458,0,0,0,L,1151911521,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414861227,235918.00
11/01/2014 13:15,1,6.383,ACTIVE,217.2,334.40,60.00,1414862104,"040051121000097","019011112586793",26.71,23,0.757,313.50,385.17,169.6,163.3,0.750,105808.40000001,105848.49999997,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862106,235919.00
11/01/2014 13:15,1,6.211,ACTIVE,216.4,364.00,60.00,1414862104,"040051121000095","019011112586793",23.70,22,0.657,312.69,379.12,146.5,141.2,0.652,94247.1,94282.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862108,235920.00
11/01/2014 13:15,1,3.919,ACTIVE,216.9,333.70,60.00,1414862104,"033051125000132","019011112586793",35.87,23,0.622,314.48,377.51,139.9,134.6,0.624,91783.8,91818.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862109,235921.00
11/01/2014 13:15,1,3.548,ACTIVE,217.1,334.67,60.00,1414862104,"033051125000135","019011112586793",35.52,23,0.564,313.59,377.29,125.4,121.9,0.564,89132.799999964,89166.799999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862110,235922.00
11/01/2014 13:15,1,5.530,ACTIVE,215.6,321.07,60.03,1414862104,"040051121000116","019011112586793",26.55,20,0.657,311.07,382.99,146.1,140.9,0.656,104127.69999998,104167.29999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862111,235923.00
11/01/2014 13:15,1,5.337,ACTIVE,216.7,354.61,60.00,1414862104,"040051121000068","019011112586793",23.82,22,0.563,311.77,380.08,126.5,121.2,0.575,95683.199999988,95719.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862113,235924.00
11/01/2014 13:15,1,3.860,ACTIVE,216.3,357.10,60.00,1414862104,"033051125000118","019011112586793",40.90,22,0.707,304.29,391.45,157.1,151.8,0.703,118380.60000007,118425.70000003,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862114,235925.00
11/01/2014 13:15,1,4.036,ACTIVE,216.5,344.54,60.00,1414862104,"033051125000150","019011112586793",40.14,22,0.722,309.76,391.55,161.2,155.4,0.715,117610.49999995,117655.49999995,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862115,235926.00
11/01/2014 13:15,1,5.670,ACTIVE,216.8,369.46,60.03,1414862104,"040051121000185","019011112586793",26.52,24,0.666,313.18,384.62,149.6,143.5,0.669,105863.89999991,105903.69999991,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862116,235927.00
11/01/2014 13:15,1,6.066,ACTIVE,216.3,328.87,60.03,1414862104,"040051121000195","019011112586793",26.11,25,0.703,312.18,385.36,157.6,151.1,0.703,104355.7,104395.80000002,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862118,235928.00
11/01/2014 13:15,2,6.738,ACTIVE,216.22,375.11,60.012,1414862104,"274151322000083","019011112586793",29.16,40.60,0,329.73,394.95,198.9,190.1,0.804,290846.8,290846.8,460,0,0,0,L,1151911521,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862119,235929.00
