ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 13:15,2,6.971,ACTIVE,217.13,362.79,60.017,1414862104,"274151322000076","019011112586793",29.92,41.30,0,330.03,397.05,211.1,201.8,0.818,305442.7,305442.7,457,0,0,0,L,1151911521,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862120,235930.00
11/01/2014 13:15,2,4.633,ACTIVE,216.67,439.13,60.006,1414862104,"274151322000094","019011112586793",39.84,38.20,0,403.97,474.00,187.4,178.9,0.729,222648.7,222648.7,472,0,0,0,L,1151911521,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862121,235931.00
11/01/2014 13:15,2,6.668,ACTIVE,216.90,373.61,60.028,1414862104,"274151322000052","019011112586793",29.00,42.50,0,328.82,394.05,195.6,186.9,0.769,292455.7,292455.7,458,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862122,235932.00
11/01/2014 13:15,2,6.984,ACTIVE,216.90,375.11,60.012,1414862104,"274151322000085","019011112586793",28.88,35.40,0,329.73,395.25,204.1,195.1,0.773,291752.5,291752.5,461,0,0,0,L,1151911521,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862123,235933.00
11/01/2014 13:15,2,6.844,ACTIVE,216.45,364.89,60.012,1414862104,"274151322000087","019011112586793",26.96,64.80,0,330.63,390.74,186.9,178.5,0.720,277033.1,277033.1,460,0,0,0,L,1151911521,1,124.94,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862124,235934.00
11/01/2014 13:15,2,6.650,ACTIVE,216.67,370.30,60.012,1414862104,"274151322000088","019011112586793",28.86,36.80,0,329.73,393.45,194.1,185.4,0.725,283377.8,283377.8,460,0,0,0,L,1151911521,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862125,235935.00
11/01/2014 13:15,2,7.221,ACTIVE,216.22,370.60,60.006,1414862104,"274151322000095","019011112586793",29.42,43.00,0,329.13,398.86,215.1,205.7,0.813,302608.6,302608.6,459,0,0,0,L,1151911521,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862126,235936.00
11/01/2014 13:15,2,4.492,ACTIVE,217.35,449.05,60.006,1414862104,"274151322000068","019011112586793",40.14,38.60,0,405.17,473.70,182.7,174.4,0.689,221164.8,221164.8,473,0,0,0,L,1151911521,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862127,235937.00
11/01/2014 13:15,2,6.705,ACTIVE,216.67,365.49,60.006,1414862104,"274151322000054","019011112586793",28.98,42.50,0,329.73,394.95,196.7,187.9,0.751,288994.9,288994.9,459,0,0,0,L,1151911521,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414862128,235938.00
11/01/2014 13:30,1,6.558,ACTIVE,216.3,321.38,60.03,1414863004,"040051121000097","019011112586793",26.57,24,0.779,296.32,389.83,173.3,167.3,0.768,105848.49999997,105889.29999998,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863006,235939.00
11/01/2014 13:30,1,6.543,ACTIVE,215.7,329.45,60.03,1414863004,"040051121000095","019011112586793",23.58,22,0.692,305.59,382.50,153.5,148.1,0.688,94282.6,94318.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863007,235940.00
11/01/2014 13:30,1,4.234,ACTIVE,216.4,362.16,60.03,1414863004,"033051125000132","019011112586793",35.45,24,0.664,299.54,391.03,149.4,143.0,0.668,91818.2,91853.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863009,235941.00
11/01/2014 13:30,1,4.208,ACTIVE,216.1,323.72,60.03,1414863004,"033051125000135","019011112586793",34.94,23,0.658,293.90,382.00,146.3,141.4,0.657,89166.799999964,89201.499999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863010,235942.00
11/01/2014 13:30,1,6.519,ACTIVE,215.3,331.41,60.03,1414863004,"040051121000116","019011112586793",26.45,21,0.772,303.48,385.59,171.6,165.0,0.765,104167.29999998,104207.89999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863011,235943.00
11/01/2014 13:30,1,6.650,ACTIVE,216.0,365.13,60.03,1414863004,"040051121000068","019011112586793",23.86,23,0.709,314.15,383.23,157.9,152.2,0.706,95719.699999988,95756.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863012,235944.00
11/01/2014 13:30,1,4.820,ACTIVE,215.5,331.92,60.03,1414863004,"033051125000118","019011112586793",40.56,24,0.878,273.82,406.97,194.5,187.4,0.858,118425.70000003,118471.70000003,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863014,235945.00
11/01/2014 13:30,1,4.832,ACTIVE,216.4,353.11,60.03,1414863004,"033051125000150","019011112586793",40.23,23,0.872,276.31,410.72,193.4,187.4,0.856,117655.49999995,117701.19999995,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863016,235946.00
11/01/2014 13:30,1,6.604,ACTIVE,216.1,331.40,60.03,1414863004,"040051121000185","019011112586793",26.07,25,0.769,294.23,397.86,171.3,165.0,0.759,105903.69999991,105944.19999991,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863018,235947.00
11/01/2014 13:30,1,6.682,ALERT,215.4,375.19,60.03,1414863004,"040051121000195","019011112586793",26.17,26,0.780,290.42,388.59,174.0,166.9,0.771,104395.80000002,104436.90000004,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414863019,235948.00
11/01/2014 13:30,2,6.775,ACTIVE,215.54,374.51,60.017,1414863004,"274151322000083","019011112586793",28.98,43.20,0,328.82,396.45,198.6,189.8,0.795,290893.4,290893.4,462,0,0,0,L,1151911521,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863021,235949.00
11/01/2014 13:30,2,7.191,ALERT,216.67,376.31,60.006,1414863004,"274151322000076","019011112586793",29.46,42.80,0,298.17,413.59,214.3,204.9,0.835,305492.8,305492.8,459,0,0,0,L,1151911521,1,124.72,124.04,0002,32,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863023,235950.00
11/01/2014 13:30,2,4.564,ACTIVE,216.00,443.04,60.012,1414863004,"274151322000094","019011112586793",40.45,39.30,0,391.04,473.70,187.6,179.2,0.725,222692.5,222692.5,474,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863025,235951.00
11/01/2014 13:30,2,6.760,ACTIVE,216.00,361.29,60.028,1414863004,"274151322000052","019011112586793",28.90,44.30,0,328.82,394.95,197.7,188.9,0.773,292503.3,292503.3,460,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863027,235952.00
11/01/2014 13:30,2,6.963,ACTIVE,216.00,376.62,60.017,1414863004,"274151322000085","019011112586793",29.10,38.00,0,329.73,397.05,205.2,196.2,0.787,291800.7,291800.7,463,0,0,0,L,1151911521,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863028,235953.00
11/01/2014 13:30,2,6.861,ACTIVE,216.00,372.71,60.012,1414863004,"274151322000087","019011112586793",26.90,67.70,0,329.43,392.55,187.1,178.7,0.716,277077.0,277077.0,462,0,0,0,L,1151911521,1,124.49,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863030,235954.00
11/01/2014 13:30,2,6.799,ACTIVE,216.00,368.50,60.017,1414863004,"274151322000088","019011112586793",28.78,38.00,0,330.03,394.95,198.0,189.2,0.742,283424.2,283424.2,462,0,0,0,L,1151911521,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863031,235955.00
11/01/2014 13:30,2,7.215,ACTIVE,215.54,376.31,60.006,1414863004,"274151322000095","019011112586793",29.42,44.30,0,324.32,404.87,214.8,205.4,0.813,302658.9,302658.9,461,0,0,0,L,1151911521,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863033,235956.00
11/01/2014 13:30,2,4.545,ACTIVE,216.90,436.73,60.012,1414863004,"274151322000068","019011112586793",40.57,40.80,0,400.66,480.91,187.8,179.4,0.712,221208.4,221208.4,475,0,0,0,L,1151911521,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863035,235957.00
11/01/2014 13:30,2,6.910,ACTIVE,215.77,364.89,59.990,1414863004,"274151322000054","019011112586793",28.84,43.00,0,314.40,419.00,201.8,192.8,0.769,289042.2,289042.2,461,0,0,0,L,1151911521,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863036,235958.00
11/01/2014 13:45,1,6.491,ACTIVE,216.1,360.62,60.00,1414863904,"040051121000097","019011112586793",26.42,24,0.763,300.85,450.48,170.6,164.3,0.754,105889.29999998,105928.69999996,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863906,235959.00
11/01/2014 13:45,1,6.511,ACTIVE,215.9,367.69,60.00,1414863904,"040051121000095","019011112586793",23.33,22,0.679,295.93,448.53,151.1,145.8,0.676,94318.6,94353.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863907,235960.00
11/01/2014 13:45,1,4.186,ACTIVE,216.4,367.55,60.03,1414863904,"033051125000132","019011112586793",35.28,24,0.654,302.31,449.39,147.0,140.7,0.657,91853.2,91886.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863909,235961.00
11/01/2014 13:45,1,4.138,ACTIVE,216.5,322.56,60.00,1414863904,"033051125000135","019011112586793",34.96,23,0.650,278.29,452.29,144.0,139.8,0.646,89201.499999964,89234.699999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863910,235962.00
11/01/2014 13:45,1,6.470,ACTIVE,215.1,322.10,60.03,1414863904,"040051121000116","019011112586793",26.30,21,0.763,313.50,381.20,169.3,163.0,0.754,104207.89999998,104246.89999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863911,235963.00
11/01/2014 13:45,1,6.575,ACTIVE,215.8,352.09,60.00,1414863904,"040051121000068","019011112586793",23.67,23,0.697,300.73,450.78,154.8,149.1,0.696,95756.800000012,95792.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863912,235964.00
11/01/2014 13:45,1,4.748,ACTIVE,215.4,378.38,60.03,1414863904,"033051125000118","019011112586793",40.63,24,0.869,310.47,387.32,192.0,186.0,0.849,118471.70000003,118516.00000004,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863914,235965.00
11/01/2014 13:45,1,4.744,ACTIVE,216.3,320.33,60.03,1414863904,"033051125000150","019011112586793",40.46,24,0.860,311.50,389.09,191.0,185.1,0.846,117701.19999995,117745.39999995,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863915,235966.00
11/01/2014 13:45,1,6.516,ACTIVE,216.4,337.54,60.03,1414863904,"040051121000185","019011112586793",26.11,25,0.759,301.46,449.40,169.3,163.1,0.749,105944.19999991,105982.99999991,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863916,235967.00
11/01/2014 13:45,1,6.638,ACTIVE,215.8,360.43,60.03,1414863904,"040051121000195","019011112586793",26.03,26,0.770,301.23,451.62,171.9,164.8,0.761,104436.90000004,104476.19999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863918,235968.00
11/01/2014 13:45,2,6.713,ALERT,215.77,354.67,60.017,1414863904,"274151322000083","019011112586793",28.78,42.80,0,293.96,408.18,195.4,186.7,0.787,290938.3,290938.3,463,0,0,0,L,1151911521,1,123.81,124.04,0002,30,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863919,235969.00
11/01/2014 13:45,2,7.082,ALERT,216.67,364.59,60.022,1414863904,"274151322000076","019011112586793",29.48,43.40,0,295.46,407.87,211.6,202.3,0.826,305541.2,305541.2,461,0,0,0,L,1151911521,1,124.04,124.72,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863921,235970.00
11/01/2014 13:45,2,4.492,ACTIVE,216.22,449.05,60.022,1414863904,"274151322000094","019011112586793",40.41,39.00,0,395.85,507.66,184.1,175.8,0.707,222734.7,222734.7,475,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863922,235971.00
11/01/2014 13:45,2,6.680,ALERT,216.22,372.41,60.017,1414863904,"274151322000052","019011112586793",28.90,44.80,0,295.46,404.27,195.4,186.7,0.760,292547.0,292547.0,461,0,0,0,L,1151911521,1,123.81,124.27,0002,33,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863924,235972.00
11/01/2014 13:45,2,6.785,ALERT,216.00,373.31,60.017,1414863904,"274151322000085","019011112586793",29.30,37.80,0,295.76,399.76,201.3,192.3,0.769,291847.0,291847.0,464,0,0,0,L,1151911521,1,124.49,123.81,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863926,235973.00
11/01/2014 13:45,2,6.768,ALERT,216.00,357.38,60.022,1414863904,"274151322000087","019011112586793",26.90,68.00,0,294.56,394.65,184.2,175.8,0.703,277119.2,277119.2,463,0,0,0,L,1151911521,1,124.04,124.04,0002,57,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863928,235974.00
11/01/2014 13:45,2,6.746,ACTIVE,215.77,372.41,60.017,1414863904,"274151322000088","019011112586793",28.51,38.60,0,309.89,432.22,194.9,186.2,0.729,283469.0,283469.0,463,0,0,0,L,1151911521,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863929,235975.00
11/01/2014 13:45,2,7.174,ALERT,216.22,373.31,60.028,1414863904,"274151322000095","019011112586793",29.08,43.80,0,291.25,413.29,211.3,202.0,0.804,302707.4,302707.4,462,0,0,0,L,1151911521,1,124.27,123.81,0002,32,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863931,235976.00
11/01/2014 13:45,2,4.447,ACTIVE,216.90,452.66,60.012,1414863904,"274151322000068","019011112586793",40.73,40.60,0,393.45,510.07,183.6,175.3,0.703,221250.5,221250.5,476,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863932,235977.00
11/01/2014 13:45,2,6.787,ALERT,216.45,374.21,60.038,1414863904,"274151322000054","019011112586793",28.82,43.00,0,295.76,399.16,198.0,189.2,0.756,289087.6,289087.6,462,0,0,0,L,1151911521,1,124.49,123.81,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414863933,235978.00
11/01/2014 14:00,1,6.538,ACTIVE,219.7,363.50,60.03,1414864804,"040051121000097","019011112586793",26.22,25,0.755,297.82,384.42,170.6,164.4,0.746,105928.69999996,105969.69999996,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864807,235979.00
11/01/2014 14:00,1,6.452,ACTIVE,219.1,327.24,60.03,1414864804,"040051121000095","019011112586793",23.41,23,0.666,298.25,378.03,150.3,144.7,0.662,94353.6,94389.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864808,235980.00
11/01/2014 14:00,1,4.166,ACTIVE,219.7,334.92,60.03,1414864804,"033051125000132","019011112586793",35.42,25,0.642,296.75,376.47,146.8,140.4,0.647,91886.9,91921.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864809,235981.00
11/01/2014 14:00,1,4.139,ACTIVE,219.7,360.72,60.03,1414864804,"033051125000135","019011112586793",34.84,24,0.636,298.61,377.04,143.5,138.8,0.636,89234.699999964,89269.499999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864811,235982.00
11/01/2014 14:00,1,6.491,ACTIVE,218.6,375.87,60.07,1414864804,"040051121000116","019011112586793",26.19,22,0.751,295.74,382.17,169.1,163.0,0.744,104246.89999998,104287.49999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864812,235983.00
11/01/2014 14:00,1,6.592,ACTIVE,219.2,326.53,60.07,1414864804,"040051121000068","019011112586793",23.57,24,0.684,296.47,379.57,154.6,148.7,0.683,95792.800000012,95829.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864813,235984.00
11/01/2014 14:00,1,4.772,ACTIVE,219.2,383.69,60.07,1414864804,"033051125000118","019011112586793",40.43,24,0.852,295.16,390.42,192.0,185.2,0.839,118516.00000004,118562.20000003,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864815,235985.00
11/01/2014 14:00,1,4.762,ACTIVE,219.5,329.14,60.03,1414864804,"033051125000150","019011112586793",40.29,24,0.847,294.15,389.76,190.9,184.2,0.837,117745.39999995,117791.39999995,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864816,235986.00
11/01/2014 14:00,1,6.536,ACTIVE,219.7,333.46,60.03,1414864804,"040051121000185","019011112586793",26.02,26,0.747,297.13,383.63,169.2,163.3,0.738,105982.99999991,106023.79999991,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864818,235987.00
11/01/2014 14:00,1,6.680,ACTIVE,218.6,345.07,60.07,1414864804,"040051121000195","019011112586793",25.86,26,0.758,296.41,383.65,171.9,164.8,0.752,104476.19999999,104517.19999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864819,235988.00
11/01/2014 14:00,2,6.773,ACTIVE,218.93,352.87,60.022,1414864804,"274151322000083","019011112586793",28.57,44.00,0,316.50,390.14,195.9,187.2,0.782,290984.8,290984.8,465,0,0,0,L,1151911521,1,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864820,235989.00
11/01/2014 14:00,2,7.080,ACTIVE,220.06,364.89,60.022,1414864804,"274151322000076","019011112586793",29.42,43.80,0,320.11,394.35,210.8,201.5,0.813,305591.5,305591.5,463,0,0,0,L,1151911521,1,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864821,235990.00
11/01/2014 14:00,2,4.635,ACTIVE,219.16,422.60,60.012,1414864804,"274151322000094","019011112586793",39.10,39.30,0,402.77,467.99,183.5,175.2,0.707,222778.4,222778.4,476,0,0,0,L,1151911521,1,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864822,235991.00
11/01/2014 14:00,2,6.727,ACTIVE,219.61,354.97,60.022,1414864804,"274151322000052","019011112586793",28.69,44.30,0,320.41,390.74,195.3,186.6,0.747,292593.5,292593.5,463,0,0,0,L,1151911521,1,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864823,235992.00
11/01/2014 14:00,2,6.908,ACTIVE,219.39,355.58,60.022,1414864804,"274151322000085","019011112586793",28.77,38.80,0,319.81,392.25,201.1,192.1,0.756,291894.9,291894.9,466,0,0,0,L,1151911521,1,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864824,235993.00
11/01/2014 14:00,2,6.797,ACTIVE,218.93,350.17,60.022,1414864804,"274151322000087","019011112586793",26.70,68.00,0,320.41,389.24,183.6,175.3,0.694,277162.9,277162.9,465,0,0,0,L,1151911521,1,125.40,126.07,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864825,235994.00
11/01/2014 14:00,2,6.736,ACTIVE,218.93,360.38,60.017,1414864804,"274151322000088","019011112586793",28.49,39.00,0,315.90,390.74,194.2,185.5,0.716,283515.2,283515.2,464,0,0,0,L,1151911521,1,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864826,235995.00
11/01/2014 14:00,2,7.135,ACTIVE,219.16,362.49,60.022,1414864804,"274151322000095","019011112586793",29.24,44.00,0,321.31,394.65,211.3,202.1,0.787,302757.7,302757.7,464,0,0,0,L,1151911521,1,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864827,235996.00
11/01/2014 14:00,2,4.604,ACTIVE,220.06,423.20,60.017,1414864804,"274151322000068","019011112586793",39.38,41.50,0,404.27,469.49,185.4,177.0,0.694,221294.2,221294.2,477,0,0,0,L,1151911521,1,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864828,235997.00
11/01/2014 14:00,2,6.811,ACTIVE,219.16,362.19,60.022,1414864804,"274151322000054","019011112586793",28.65,42.80,0,320.11,391.64,197.4,188.6,0.734,289134.7,289134.7,464,0,0,0,L,1151911521,1,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414864829,235998.00
11/01/2014 14:15,1,6.310,ACTIVE,216.2,363.02,60.03,1414865704,"040051121000097","019011112586793",26.36,24,0.742,314.81,384.12,165.5,159.0,0.733,105969.69999996,106009.90000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865707,235999.00
11/01/2014 14:15,1,6.249,ALERT,216.4,349.80,60.03,1414865704,"040051121000095","019011112586793",23.37,23,0.652,315.13,378.06,145.3,140.2,0.646,94389.8,94425.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414865710,236000.00
11/01/2014 14:15,1,4.049,ACTIVE,216.8,358.72,60.03,1414865704,"033051125000132","019011112586793",35.25,25,0.631,316.65,376.58,142.0,136.0,0.635,91921.9,91956.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865712,236001.00
11/01/2014 14:15,1,3.984,ACTIVE,216.4,322.54,60.07,1414865704,"033051125000135","019011112586793",35.09,24,0.624,315.67,377.04,139.1,134.2,0.626,89269.499999964,89303.399999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865714,236002.00
11/01/2014 14:15,1,6.275,ACTIVE,215.6,350.24,60.07,1414865704,"040051121000116","019011112586793",26.25,22,0.736,312.67,383.10,163.9,157.5,0.734,104287.49999998,104327.39999998,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865715,236003.00
11/01/2014 14:15,1,6.316,ACTIVE,215.6,367.35,60.03,1414865704,"040051121000068","019011112586793",23.81,24,0.674,313.87,378.92,149.6,144.2,0.673,95829.699999988,95866.199999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865717,236004.00
11/01/2014 14:15,1,4.647,ACTIVE,215.4,375.48,60.07,1414865704,"033051125000118","019011112586793",40.14,24,0.839,311.52,389.61,185.6,179.0,0.824,118562.20000003,118607.60000007,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865719,236005.00
11/01/2014 14:15,1,4.581,ACTIVE,216.8,342.90,60.03,1414865704,"033051125000150","019011112586793",40.46,24,0.829,312.55,389.71,184.4,178.5,0.819,117791.39999995,117836.59999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865721,236006.00
11/01/2014 14:15,1,6.314,ACTIVE,216.6,323.77,60.03,1414865704,"040051121000185","019011112586793",26.07,25,0.734,314.47,383.17,163.8,157.7,0.726,106023.79999991,106063.79999991,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865722,236007.00
11/01/2014 14:15,1,6.411,ACTIVE,215.1,343.89,60.03,1414865704,"040051121000195","019011112586793",26.05,26,0.745,314.02,384.56,166.1,159.0,0.741,104517.19999999,104557.60000003,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865724,236008.00
11/01/2014 14:15,2,6.486,ACTIVE,216.00,369.40,60.049,1414865704,"274151322000083","019011112586793",28.94,44.50,0,331.53,390.44,190.1,181.6,0.769,291030.6,291030.6,466,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865725,236009.00
11/01/2014 14:15,2,6.826,ACTIVE,216.90,368.80,60.049,1414865704,"274151322000076","019011112586793",29.50,43.40,0,330.93,401.56,204.1,195.0,0.782,305640.7,305640.7,464,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865726,236010.00
11/01/2014 14:15,2,4.385,ACTIVE,216.22,438.53,60.054,1414865704,"274151322000094","019011112586793",40.02,39.80,0,408.18,467.39,177.1,169.0,0.672,222821.3,222821.3,477,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865727,236011.00
11/01/2014 14:15,2,6.463,ACTIVE,216.45,361.89,60.033,1414865704,"274151322000052","019011112586793",28.92,44.00,0,331.53,389.84,189.2,180.7,0.738,292639.1,292639.1,464,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865728,236012.00
11/01/2014 14:15,2,6.676,ACTIVE,216.45,369.10,60.043,1414865704,"274151322000085","019011112586793",28.75,40.00,0,331.53,392.25,194.2,185.5,0.734,291941.8,291941.8,467,0,0,0,L,1151911521,1,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865729,236013.00
11/01/2014 14:15,2,6.561,ACTIVE,216.45,368.80,60.049,1414865704,"274151322000087","019011112586793",26.84,69.30,0,331.83,393.45,178.2,170.1,0.672,277205.8,277205.8,466,0,0,0,L,1151911521,1,124.27,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865730,236014.00
11/01/2014 14:15,2,6.461,ACTIVE,216.45,367.60,60.075,1414865704,"274151322000088","019011112586793",28.69,39.80,0,331.83,390.44,187.7,179.2,0.698,283560.6,283560.6,465,0,0,0,L,1151911521,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865731,236015.00
11/01/2014 14:15,2,6.873,ACTIVE,216.67,376.31,60.038,1414865704,"274151322000095","019011112586793",29.46,43.80,0,331.23,394.35,204.8,195.8,0.778,302807.0,302807.0,465,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865732,236016.00
11/01/2014 14:15,2,4.297,ACTIVE,217.35,447.85,60.043,1414865704,"274151322000068","019011112586793",40.51,41.30,0,404.27,469.19,175.0,167.0,0.658,221336.9,221336.9,478,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865733,236017.00
11/01/2014 14:15,2,6.527,ACTIVE,216.67,376.31,60.049,1414865704,"274151322000054","019011112586793",28.88,43.20,0,330.93,391.94,190.9,182.4,0.716,289180.8,289180.8,465,0,0,0,L,1151911521,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414865734,236018.00
11/01/2014 14:30,1,6.158,ACTIVE,215.5,320.85,60.03,1414866604,"040051121000097","019011112586793",26.47,25,0.731,314.05,378.88,162.2,156.2,0.727,106009.90000001,106049.19999996,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866606,236019.00
11/01/2014 14:30,1,6.068,ACTIVE,215.1,350.84,60.07,1414866604,"040051121000095","019011112586793",23.79,23,0.649,310.82,373.02,143.6,138.2,0.642,94425.2,94459.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866608,236020.00
11/01/2014 14:30,1,3.952,ACTIVE,215.7,354.14,60.03,1414866604,"033051125000132","019011112586793",35.37,25,0.620,316.33,371.49,139.1,133.0,0.626,91956.1,91989.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866609,236021.00
11/01/2014 14:30,1,3.898,ACTIVE,215.6,322.86,60.03,1414866604,"033051125000135","019011112586793",35.24,24,0.617,314.70,372.19,136.7,132.1,0.618,89303.399999964,89336.599999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866610,236022.00
11/01/2014 14:30,1,6.116,ACTIVE,214.9,328.02,60.07,1414866604,"040051121000116","019011112586793",26.44,22,0.728,313.18,377.22,160.9,155.2,0.722,104327.39999998,104366.29999998,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866612,236023.00
11/01/2014 14:30,1,6.162,ACTIVE,215.8,351.65,60.03,1414866604,"040051121000068","019011112586793",24.06,25,0.665,312.10,374.65,147.5,142.4,0.667,95866.199999988,95901.600000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866613,236024.00
11/01/2014 14:30,1,4.513,ACTIVE,215.2,339.73,60.03,1414866604,"033051125000118","019011112586793",40.42,25,0.821,311.14,384.27,181.5,174.5,0.809,118607.60000007,118651.60000007,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866614,236025.00
11/01/2014 14:30,1,4.493,ACTIVE,215.0,366.20,60.03,1414866604,"033051125000150","019011112586793",40.38,24,0.816,311.91,384.60,180.5,174.2,0.806,117836.59999995,117880.49999995,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866615,236026.00
11/01/2014 14:30,1,6.157,ACTIVE,215.6,368.97,60.03,1414866604,"040051121000185","019011112586793",26.16,26,0.722,314.56,379.19,160.2,154.6,0.711,106063.79999991,106102.39999991,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866617,236027.00
11/01/2014 14:30,1,6.239,ACTIVE,215.8,342.76,60.03,1414866604,"040051121000195","019011112586793",26.16,27,0.728,313.04,378.93,162.4,156.0,0.728,104557.60000003,104596.60000003,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866618,236028.00
11/01/2014 14:30,2,6.377,ACTIVE,214.64,359.18,60.038,1414866604,"274151322000083","019011112586793",28.82,44.30,0,331.53,388.94,186.1,177.7,0.751,291075.4,291075.4,467,0,0,0,L,1151911521,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866619,236029.00
11/01/2014 14:30,2,6.711,ACTIVE,216.00,349.86,60.028,1414866604,"274151322000076","019011112586793",29.48,43.40,0,330.93,392.25,200.2,191.3,0.751,305688.9,305688.9,465,0,0,0,L,1151911521,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866620,236030.00
11/01/2014 14:30,2,4.271,ACTIVE,215.09,433.72,60.033,1414866604,"274151322000094","019011112586793",40.31,40.20,0,404.87,468.29,173.8,165.8,0.663,222863.2,222863.2,478,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866621,236031.00
11/01/2014 14:30,2,6.281,ACTIVE,215.54,347.16,60.038,1414866604,"274151322000052","019011112586793",29.12,44.50,0,331.83,389.54,185.2,176.8,0.720,292683.6,292683.6,465,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866622,236032.00
11/01/2014 14:30,2,6.426,ACTIVE,215.09,362.19,60.038,1414866604,"274151322000085","019011112586793",29.44,39.50,0,332.13,390.44,191.6,183.0,0.738,291987.9,291987.9,468,0,0,0,L,1151911521,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866623,236033.00
11/01/2014 14:30,2,6.369,ACTIVE,215.09,355.88,60.033,1414866604,"274151322000087","019011112586793",27.21,69.70,0,332.13,386.53,175.4,167.4,0.658,277247.9,277247.9,467,0,0,0,L,1151911521,1,124.04,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866624,236034.00
11/01/2014 14:30,2,6.318,ACTIVE,215.09,346.56,60.022,1414866604,"274151322000088","019011112586793",28.88,39.80,0,332.43,388.64,184.7,176.3,0.685,283605.0,283605.0,466,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866625,236035.00
11/01/2014 14:30,2,6.744,ACTIVE,214.64,360.08,60.038,1414866604,"274151322000095","019011112586793",29.34,44.00,0,332.43,392.85,200.3,191.5,0.760,302855.4,302855.4,466,0,0,0,L,1151911521,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866626,236036.00
11/01/2014 14:30,2,4.268,ACTIVE,216.22,436.13,60.033,1414866604,"274151322000068","019011112586793",40.04,41.00,0,403.37,471.30,173.5,165.5,0.663,221378.7,221378.7,479,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866627,236037.00
11/01/2014 14:30,2,6.371,ACTIVE,215.32,357.68,60.028,1414866604,"274151322000054","019011112586793",29.20,42.00,0,332.43,391.34,188.4,180.0,0.712,289226.1,289226.1,466,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414866628,236038.00
11/01/2014 14:45,1,5.946,ACTIVE,215.5,330.47,60.03,1414867504,"040051121000097","019011112586793",26.45,25,0.704,314.04,377.33,156.5,150.6,0.694,106049.19999996,106087.49999997,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867506,236039.00
11/01/2014 14:45,1,5.868,ACTIVE,215.3,365.12,60.03,1414867504,"040051121000095","019011112586793",23.63,23,0.619,314.24,371.13,137.9,132.6,0.621,94459.9,94493.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867507,236040.00
11/01/2014 14:45,1,3.819,ACTIVE,215.9,324.76,60.03,1414867504,"033051125000132","019011112586793",35.25,25,0.595,315.71,369.81,133.9,127.7,0.600,91989.6,92022.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867509,236041.00
11/01/2014 14:45,1,3.768,ACTIVE,215.5,347.62,60.00,1414867504,"033051125000135","019011112586793",35.06,24,0.591,313.72,369.94,131.4,127.1,0.593,89336.599999964,89368.899999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867510,236042.00
11/01/2014 14:45,1,5.936,ACTIVE,214.5,368.04,60.03,1414867504,"040051121000116","019011112586793",26.26,22,0.699,313.13,375.63,155.1,149.0,0.697,104366.29999998,104403.99999998,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867511,236043.00
11/01/2014 14:45,1,6.009,ACTIVE,215.8,321.00,60.03,1414867504,"040051121000068","019011112586793",23.63,25,0.635,314.00,372.63,141.3,136.3,0.640,95901.600000024,95936.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867512,236044.00
11/01/2014 14:45,1,4.355,ACTIVE,215.2,364.20,60.00,1414867504,"033051125000118","019011112586793",40.33,25,0.792,310.07,383.02,174.8,169.0,0.783,118651.60000007,118694.50000005,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867514,236045.00
11/01/2014 14:45,1,4.333,ACTIVE,215.2,357.64,60.03,1414867504,"033051125000150","019011112586793",40.34,24,0.787,312.12,382.41,173.9,168.1,0.775,117880.49999995,117923.19999995,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867515,236046.00
11/01/2014 14:45,1,5.928,ACTIVE,215.6,338.83,60.03,1414867504,"040051121000185","019011112586793",26.22,26,0.692,312.69,375.78,154.7,148.5,0.691,106102.39999991,106140.09999991,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867516,236047.00
11/01/2014 14:45,1,6.056,ACTIVE,215.6,337.16,60.03,1414867504,"040051121000195","019011112586793",25.95,27,0.701,313.13,376.37,156.4,150.4,0.699,104596.60000003,104634.80000002,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867517,236048.00
11/01/2014 14:45,2,6.139,ACTIVE,215.09,368.20,60.001,1414867504,"274151322000083","019011112586793",28.90,43.80,0,331.83,388.34,179.6,171.4,0.729,291119.0,291119.0,468,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867518,236049.00
11/01/2014 14:45,2,6.469,ACTIVE,216.00,373.31,60.012,1414867504,"274151322000076","019011112586793",29.40,43.20,0,332.13,391.04,192.6,183.9,0.751,305735.9,305735.9,466,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867519,236050.00
11/01/2014 14:45,2,4.172,ACTIVE,215.54,441.54,60.006,1414867504,"274151322000094","019011112586793",39.58,40.20,0,406.37,470.99,168.1,160.3,0.650,222903.9,222903.9,479,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867520,236051.00
11/01/2014 14:45,2,6.094,ACTIVE,215.77,348.06,60.028,1414867504,"274151322000052","019011112586793",28.96,43.80,0,332.43,387.44,178.4,170.3,0.703,292727.0,292727.0,466,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867521,236052.00
11/01/2014 14:45,2,6.221,ACTIVE,215.32,348.66,60.006,1414867504,"274151322000085","019011112586793",29.16,39.30,0,332.73,388.94,183.6,175.3,0.698,292032.7,292032.7,469,0,0,0,L,1151911521,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867522,236053.00
11/01/2014 14:45,2,6.207,ACTIVE,215.32,367.90,60.006,1414867504,"274151322000087","019011112586793",26.98,69.30,0,332.73,385.33,169.6,161.8,0.645,277289.1,277289.1,468,0,0,0,L,1151911521,1,124.04,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867523,236054.00
11/01/2014 14:45,2,6.176,ACTIVE,215.32,353.47,60.043,1414867504,"274151322000088","019011112586793",28.35,39.80,0,332.43,387.74,177.3,169.2,0.663,283648.2,283648.2,467,0,0,0,L,1151911521,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867524,236055.00
11/01/2014 14:45,2,6.557,ACTIVE,215.09,369.10,60.006,1414867504,"274151322000095","019011112586793",29.10,44.30,0,332.73,391.34,193.2,184.6,0.734,302902.4,302902.4,467,0,0,0,L,1151911521,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867525,236056.00
11/01/2014 14:45,2,4.148,ACTIVE,216.22,434.02,60.001,1414867504,"274151322000068","019011112586793",39.80,41.80,0,404.57,472.20,168.3,160.5,0.632,221419.3,221419.3,480,0,0,0,L,1151911521,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867526,236057.00
11/01/2014 14:45,2,6.180,ACTIVE,215.32,367.60,60.006,1414867504,"274151322000054","019011112586793",28.94,42.00,0,332.43,389.24,181.1,172.9,0.689,289270.2,289270.2,467,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414867527,236058.00
11/01/2014 15:00,1,5.675,ACTIVE,217.3,329.94,60.03,1414868404,"040051121000097","019011112586793",26.87,24,0.677,298.79,377.85,151.8,145.5,0.676,106087.49999997,106124.40000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868406,236059.00
11/01/2014 15:00,1,5.603,ACTIVE,217.1,335.05,60.03,1414868404,"040051121000095","019011112586793",24.02,23,0.599,298.53,371.64,133.9,129.0,0.597,94493.7,94526.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868407,236060.00
11/01/2014 15:00,1,3.653,ACTIVE,217.2,362.95,60.07,1414868404,"033051125000132","019011112586793",35.70,24,0.574,301.02,370.87,129.7,123.8,0.581,92022.2,92053.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868409,236061.00
11/01/2014 15:00,1,3.626,ACTIVE,217.0,352.00,60.07,1414868404,"033051125000135","019011112586793",35.36,23,0.572,298.81,371.49,127.6,123.4,0.574,89368.899999964,89400.199999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868410,236062.00
11/01/2014 15:00,1,5.655,ACTIVE,216.3,362.76,60.07,1414868404,"040051121000116","019011112586793",26.77,21,0.674,295.48,376.29,150.6,144.7,0.674,104403.99999998,104440.69999998,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868412,236063.00
11/01/2014 15:00,1,5.702,ACTIVE,217.0,367.60,60.03,1414868404,"040051121000068","019011112586793",24.21,24,0.612,298.30,373.71,137.3,131.8,0.617,95936.5,95969.900000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868413,236064.00
11/01/2014 15:00,1,4.196,ACTIVE,216.8,364.39,60.07,1414868404,"033051125000118","019011112586793",40.51,24,0.758,294.80,382.90,169.1,163.0,0.754,118694.50000005,118736.00000005,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868415,236065.00
11/01/2014 15:00,1,4.169,ACTIVE,217.3,341.19,60.03,1414868404,"033051125000150","019011112586793",40.60,24,0.756,295.72,382.90,168.4,163.0,0.747,117923.19999995,117964.59999995,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868416,236066.00
11/01/2014 15:00,1,5.706,ACTIVE,217.3,329.50,60.03,1414868404,"040051121000185","019011112586793",26.38,24,0.668,298.92,377.63,149.7,144.2,0.662,106140.09999991,106176.69999991,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868417,236067.00
11/01/2014 15:00,1,5.807,ACTIVE,216.9,369.75,60.07,1414868404,"040051121000195","019011112586793",26.19,26,0.674,296.50,376.98,151.3,145.0,0.672,104634.80000002,104671.60000003,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868419,236068.00
11/01/2014 15:00,2,5.936,ACTIVE,216.45,354.37,60.043,1414868404,"274151322000083","019011112586793",29.02,43.20,0,315.90,385.33,174.3,166.3,0.694,291161.2,291161.2,469,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868420,236069.00
11/01/2014 15:00,2,6.197,ACTIVE,217.58,352.27,60.033,1414868404,"274151322000076","019011112586793",29.74,43.00,0,322.51,388.94,186.7,178.2,0.720,305781.2,305781.2,467,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868420,236070.00
11/01/2014 15:00,2,3.967,ACTIVE,217.13,436.43,60.049,1414868404,"274151322000094","019011112586793",40.22,38.80,0,406.67,469.79,162.8,155.2,0.619,222943.2,222943.2,480,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868421,236071.00
11/01/2014 15:00,2,5.836,ACTIVE,216.90,353.47,60.038,1414868404,"274151322000052","019011112586793",29.26,43.60,0,315.60,384.43,172.8,164.9,0.685,292768.9,292768.9,467,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868422,236072.00
11/01/2014 15:00,2,5.969,ACTIVE,217.13,355.58,60.038,1414868404,"274151322000085","019011112586793",29.44,38.00,0,322.21,386.23,178.1,170.0,0.685,292075.9,292075.9,470,0,0,0,L,1151911521,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868423,236073.00
11/01/2014 15:00,2,5.926,ACTIVE,216.67,351.97,60.038,1414868404,"274151322000087","019011112586793",27.39,68.70,0,321.91,382.93,164.3,156.7,0.601,277328.8,277328.8,469,0,0,0,L,1151911521,1,124.49,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868424,236074.00
11/01/2014 15:00,2,5.865,ACTIVE,216.90,360.69,60.043,1414868404,"274151322000088","019011112586793",28.94,38.60,0,320.11,384.73,171.8,163.9,0.641,283689.9,283689.9,468,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868425,236075.00
