ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 15:00,2,6.266,ACTIVE,216.90,355.58,60.038,1414868404,"274151322000095","019011112586793",29.60,43.40,0,319.81,388.64,187.7,179.2,0.707,302947.9,302947.9,468,0,0,0,L,1151911521,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868426,236076.00
11/01/2014 15:00,2,4.012,ACTIVE,217.80,427.11,60.038,1414868404,"274151322000068","019011112586793",40.02,40.20,0,406.37,468.59,161.5,153.9,0.601,221458.6,221458.6,481,0,0,0,L,1151911521,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868427,236077.00
11/01/2014 15:00,2,5.965,ACTIVE,217.13,349.86,60.033,1414868404,"274151322000054","019011112586793",28.98,40.60,0,320.71,385.03,175.0,167.0,0.663,289312.6,289312.6,468,0,0,0,L,1151911521,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414868428,236078.00
11/01/2014 15:15,1,5.401,ALERT,216.5,350.41,60.03,1414869304,"040051121000097","019011112586793",26.85,24,0.646,316.51,375.87,144.3,138.8,0.645,106124.40000001,106159.69999996,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414869307,236079.00
11/01/2014 15:15,1,5.350,ACTIVE,216.3,323.54,60.07,1414869304,"040051121000095","019011112586793",23.87,23,0.569,315.82,370.19,127.1,122.3,0.570,94526.4,94557.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869308,236080.00
11/01/2014 15:15,1,3.457,ACTIVE,216.6,364.76,60.03,1414869304,"033051125000132","019011112586793",35.78,24,0.544,317.21,369.31,123.1,117.8,0.553,92053.5,92083.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869309,236081.00
11/01/2014 15:15,1,3.427,ACTIVE,216.6,354.38,60.03,1414869304,"033051125000135","019011112586793",35.57,23,0.544,317.34,369.98,121.3,117.1,0.553,89400.199999964,89429.799999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869310,236082.00
11/01/2014 15:15,1,5.414,ACTIVE,215.5,336.60,60.07,1414869304,"040051121000116","019011112586793",26.61,20,0.643,315.27,374.46,143.3,137.6,0.645,104440.69999998,104475.59999998,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869312,236083.00
11/01/2014 15:15,1,5.458,ACTIVE,216.4,327.56,60.03,1414869304,"040051121000068","019011112586793",23.88,24,0.579,316.56,371.56,129.7,124.6,0.590,95969.900000036,96001.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869313,236084.00
11/01/2014 15:15,1,3.964,ACTIVE,216.0,348.59,60.03,1414869304,"033051125000118","019011112586793",40.67,23,0.722,313.03,380.46,160.4,155.0,0.718,118736.00000005,118775.30000006,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869314,236085.00
11/01/2014 15:15,1,3.966,ACTIVE,216.3,365.56,60.07,1414869304,"033051125000150","019011112586793",40.57,23,0.720,314.33,380.52,160.1,154.8,0.716,117964.59999995,118004.09999995,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869315,236086.00
11/01/2014 15:15,1,5.396,ALERT,216.6,367.82,60.03,1414869304,"040051121000185","019011112586793",26.50,24,0.635,316.37,374.82,142.3,136.8,0.636,106176.69999991,106211.49999991,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414869317,236087.00
11/01/2014 15:15,1,5.488,ACTIVE,216.2,331.80,60.03,1414869304,"040051121000195","019011112586793",26.31,25,0.641,315.55,375.86,143.6,137.6,0.644,104671.60000003,104706.69999999,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869318,236088.00
11/01/2014 15:15,2,5.639,ACTIVE,215.54,367.00,60.028,1414869304,"274151322000083","019011112586793",29.00,43.00,0,332.43,385.33,165.4,157.8,0.667,291201.5,291201.5,470,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869319,236089.00
11/01/2014 15:15,2,5.852,ACTIVE,216.90,370.60,60.033,1414869304,"274151322000076","019011112586793",30.00,41.80,0,331.23,386.53,177.9,169.8,0.681,305824.4,305824.4,468,0,0,0,L,1151911521,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869320,236090.00
11/01/2014 15:15,2,3.809,ACTIVE,216.00,443.64,60.033,1414869304,"274151322000094","019011112586793",40.04,39.00,0,400.96,467.99,154.3,147.0,0.592,222980.5,222980.5,481,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869321,236091.00
11/01/2014 15:15,2,5.512,ACTIVE,216.00,350.47,60.028,1414869304,"274151322000052","019011112586793",29.42,42.80,0,331.83,384.43,164.1,156.5,0.641,292808.8,292808.8,468,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869322,236092.00
11/01/2014 15:15,2,5.680,ACTIVE,216.45,366.10,60.038,1414869304,"274151322000085","019011112586793",29.34,37.30,0,331.23,385.63,168.8,161.0,0.641,292116.9,292116.9,471,0,0,0,L,1151911521,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869323,236093.00
11/01/2014 15:15,2,5.615,ACTIVE,216.00,367.30,60.033,1414869304,"274151322000087","019011112586793",27.37,67.30,0,332.13,382.93,155.7,148.3,0.592,277366.7,277366.7,470,0,0,0,L,1151911521,1,124.72,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869324,236094.00
11/01/2014 15:15,2,5.557,ACTIVE,215.54,366.10,60.033,1414869304,"274151322000088","019011112586793",29.00,38.20,0,331.53,384.43,163.1,155.5,0.610,283729.5,283729.5,469,0,0,0,L,1151911521,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869325,236095.00
11/01/2014 15:15,2,5.969,ACTIVE,215.77,370.30,60.033,1414869304,"274151322000095","019011112586793",29.46,42.50,0,331.23,388.34,177.9,169.8,0.676,302991.2,302991.2,469,0,0,0,L,1151911521,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869326,236096.00
11/01/2014 15:15,2,3.660,ACTIVE,216.90,451.76,60.028,1414869304,"274151322000068","019011112586793",41.09,40.00,0,406.67,466.19,153.5,146.3,0.588,221495.9,221495.9,482,0,0,0,L,1151911521,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869327,236097.00
11/01/2014 15:15,2,5.633,ACTIVE,215.77,356.48,60.038,1414869304,"274151322000054","019011112586793",29.06,41.50,0,330.93,385.93,165.7,158.0,0.636,289353.0,289353.0,469,0,0,0,L,1151911521,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414869328,236098.00
11/01/2014 15:30,1,5.087,ACTIVE,215.3,325.00,60.03,1414870204,"040051121000097","019011112586793",26.63,24,0.606,314.78,372.23,134.8,129.7,0.609,106159.69999996,106192.99999997,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870207,236099.00
11/01/2014 15:30,1,4.998,ALERT,215.1,325.18,60.03,1414870204,"040051121000095","019011112586793",23.82,24,0.531,315.50,367.52,118.5,113.6,0.539,94557.5,94586.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414870209,236100.00
11/01/2014 15:30,1,3.250,ACTIVE,215.0,359.10,60.03,1414870204,"033051125000132","019011112586793",35.55,24,0.511,316.33,367.53,114.9,109.4,0.522,92083.5,92111.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870210,236101.00
11/01/2014 15:30,1,3.224,ACTIVE,215.1,335.07,60.03,1414870204,"033051125000135","019011112586793",35.24,23,0.509,315.84,366.58,113.0,109.0,0.520,89429.799999964,89458.099999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870212,236102.00
11/01/2014 15:30,1,5.107,ACTIVE,214.2,327.21,60.03,1414870204,"040051121000116","019011112586793",26.42,20,0.605,314.28,372.13,134.2,128.8,0.610,104475.59999998,104508.99999998,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870213,236103.00
11/01/2014 15:30,1,5.101,ALERT,214.9,354.53,60.03,1414870204,"040051121000068","019011112586793",23.87,25,0.544,314.67,368.49,121.2,116.3,0.551,96001.699999988,96031.800000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414870214,236104.00
11/01/2014 15:30,1,3.745,ACTIVE,214.7,366.69,60.03,1414870204,"033051125000118","019011112586793",40.13,23,0.677,312.15,378.20,149.5,144.5,0.675,118775.30000006,118812.80000006,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870216,236105.00
11/01/2014 15:30,1,3.705,ACTIVE,215.0,320.67,60.03,1414870204,"033051125000150","019011112586793",40.45,24,0.674,313.25,376.82,149.1,143.9,0.676,118004.09999995,118041.29999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870217,236106.00
11/01/2014 15:30,1,5.050,ACTIVE,215.1,323.12,60.03,1414870204,"040051121000185","019011112586793",26.43,24,0.596,314.37,371.91,132.8,127.2,0.600,106211.49999991,106244.49999991,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870218,236107.00
11/01/2014 15:30,1,5.146,ALERT,215.1,362.08,60.00,1414870204,"040051121000195","019011112586793",26.23,25,0.603,314.22,371.70,134.3,129.1,0.606,104706.69999999,104740,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414870220,236108.00
11/01/2014 15:30,2,5.314,ACTIVE,214.41,364.29,59.990,1414870204,"274151322000083","019011112586793",28.84,42.30,0,331.53,382.63,155.2,147.8,0.619,291239.7,291239.7,471,0,0,0,L,1151911521,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870221,236109.00
11/01/2014 15:30,2,5.537,ACTIVE,215.54,350.47,60.017,1414870204,"274151322000076","019011112586793",29.58,41.80,0,332.43,385.33,165.8,158.1,0.650,305865.4,305865.4,469,0,0,0,L,1151911521,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870222,236110.00
11/01/2014 15:30,2,3.592,ACTIVE,214.64,435.23,60.017,1414870204,"274151322000094","019011112586793",39.36,39.80,0,398.26,463.18,142.6,135.7,0.539,223015.8,223015.8,482,0,0,0,L,1151911521,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870223,236111.00
11/01/2014 15:30,2,5.217,ACTIVE,214.64,362.79,60.012,1414870204,"274151322000052","019011112586793",28.98,43.00,0,332.13,382.63,153.2,145.9,0.605,292846.7,292846.7,469,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870224,236112.00
11/01/2014 15:30,2,5.357,ACTIVE,214.87,360.69,60.017,1414870204,"274151322000085","019011112586793",28.90,38.20,0,332.73,384.13,156.7,149.3,0.605,292155.8,292155.8,472,0,0,0,L,1151911521,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870225,236113.00
11/01/2014 15:30,2,5.311,ACTIVE,214.64,363.39,60.017,1414870204,"274151322000087","019011112586793",27.21,66.30,0,332.13,380.52,146.3,139.3,0.557,277402.8,277402.8,471,0,0,0,L,1151911521,1,123.81,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870226,236114.00
11/01/2014 15:30,2,5.252,ACTIVE,214.41,350.47,60.017,1414870204,"274151322000088","019011112586793",28.51,38.00,0,332.43,382.63,151.6,144.4,0.566,283767.1,283767.1,470,0,0,0,L,1151911521,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870227,236115.00
11/01/2014 15:30,2,5.627,ACTIVE,214.87,364.89,60.012,1414870204,"274151322000095","019011112586793",29.24,42.50,0,332.13,385.93,166.6,158.8,0.632,303032.3,303032.3,470,0,0,0,L,1151911521,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870228,236116.00
11/01/2014 15:30,2,3.592,ACTIVE,215.77,437.33,60.017,1414870204,"274151322000068","019011112586793",39.42,40.20,0,404.57,470.09,143.7,136.8,0.548,221531.4,221531.4,483,0,0,0,L,1151911521,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870229,236117.00
11/01/2014 15:30,2,5.258,ACTIVE,214.87,364.89,60.006,1414870204,"274151322000054","019011112586793",29.04,41.30,0,331.23,384.13,154.6,147.2,0.592,289391.3,289391.3,470,0,0,0,L,1151911521,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414870229,236118.00
11/01/2014 15:45,1,4.806,ACTIVE,215.5,326.78,60.03,1414871104,"040051121000097","019011112586793",27.01,23,0.580,314.47,367.95,129.1,124.5,0.585,106192.99999997,106224.49999997,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871106,236119.00
11/01/2014 15:45,1,4.753,ACTIVE,214.3,353.46,60.00,1414871104,"040051121000095","019011112586793",24.04,24,0.508,315.69,363.05,113.7,108.4,0.519,94586.9,94614.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871108,236120.00
11/01/2014 15:45,1,3.071,ACTIVE,214.7,345.57,60.03,1414871104,"033051125000132","019011112586793",36.03,22,0.490,316.36,361.62,110.1,104.9,0.506,92111.9,92138.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871109,236121.00
11/01/2014 15:45,1,3.039,ACTIVE,215.1,325.99,60.00,1414871104,"033051125000135","019011112586793",35.88,23,0.488,315.81,363.28,108.5,104.5,0.498,89458.099999964,89484.499999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871110,236122.00
11/01/2014 15:45,1,4.839,ACTIVE,214.2,350.22,60.03,1414871104,"040051121000116","019011112586793",26.69,19,0.578,314.45,367.20,128.5,123.1,0.585,104508.99999998,104540.09999998,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871111,236123.00
11/01/2014 15:45,1,4.792,ACTIVE,215.5,343.07,60.03,1414871104,"040051121000068","019011112586793",24.41,24,0.522,314.76,364.36,116.4,111.8,0.535,96031.800000012,96059.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871113,236124.00
11/01/2014 15:45,1,3.535,ACTIVE,214.4,321.22,60.03,1414871104,"033051125000118","019011112586793",40.61,22,0.647,312.49,372.86,142.8,138.0,0.646,118812.80000006,118847.70000004,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871114,236125.00
11/01/2014 15:45,1,3.523,ACTIVE,215.2,344.05,60.03,1414871104,"033051125000150","019011112586793",40.72,23,0.646,313.13,372.63,142.7,138.2,0.644,118041.29999995,118076.19999995,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871115,236126.00
11/01/2014 15:45,1,4.793,ACTIVE,215.1,325.31,60.03,1414871104,"040051121000185","019011112586793",26.62,23,0.569,314.91,367.09,127.0,121.9,0.576,106244.49999991,106275.19999991,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871117,236127.00
11/01/2014 15:45,1,4.833,ACTIVE,214.9,362.72,60.03,1414871104,"040051121000195","019011112586793",26.62,24,0.574,313.55,367.75,128.0,122.7,0.581,104740,104771,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871118,236128.00
11/01/2014 15:45,2,5.023,ACTIVE,214.19,356.48,60.022,1414871104,"274151322000083","019011112586793",29.18,40.40,0,329.43,376.01,148.4,141.3,0.601,291275.6,291275.6,472,0,0,0,L,1151911521,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871119,236129.00
11/01/2014 15:45,2,5.260,ACTIVE,215.09,358.58,60.012,1414871104,"274151322000076","019011112586793",29.84,40.80,0,333.33,380.82,158.9,151.4,0.623,305903.8,305903.8,470,0,0,0,L,1151911521,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871120,236130.00
11/01/2014 15:45,2,3.385,ACTIVE,214.41,428.31,60.012,1414871104,"274151322000094","019011112586793",39.96,39.50,0,403.37,458.37,137.2,130.5,0.521,223048.7,223048.7,483,0,0,0,L,1151911521,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871121,236131.00
11/01/2014 15:45,2,4.904,ACTIVE,214.41,344.15,59.969,1414871104,"274151322000052","019011112586793",29.52,42.30,0,331.83,378.12,146.5,139.5,0.579,292882.1,292882.1,470,0,0,0,L,1151911521,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871122,236132.00
11/01/2014 15:45,2,5.025,ACTIVE,214.64,357.38,60.017,1414871104,"274151322000085","019011112586793",29.64,36.30,0,332.73,378.42,150.8,143.6,0.583,292192.1,292192.1,473,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871122,236133.00
11/01/2014 15:45,2,5.029,ACTIVE,214.41,353.77,60.006,1414871104,"274151322000087","019011112586793",27.41,66.00,0,332.13,373.61,139.5,132.7,0.535,277436.6,277436.6,472,0,0,0,L,1151911521,1,123.81,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871123,236134.00
11/01/2014 15:45,2,4.912,ACTIVE,214.19,351.67,60.012,1414871104,"274151322000088","019011112586793",29.22,37.50,0,332.13,375.11,145.4,138.4,0.548,283802.1,283802.1,471,0,0,0,L,1151911521,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871124,236135.00
11/01/2014 15:45,2,5.348,ACTIVE,214.19,365.19,60.017,1414871104,"274151322000095","019011112586793",29.46,42.00,0,331.83,378.42,159.6,152.1,0.614,303070.9,303070.9,471,0,0,0,L,1151911521,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871125,236136.00
11/01/2014 15:45,2,3.410,ACTIVE,215.32,428.31,60.012,1414871104,"274151322000068","019011112586793",39.58,40.20,0,402.77,459.27,136.3,129.7,0.517,221564.5,221564.5,484,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871126,236137.00
11/01/2014 15:45,2,4.965,ACTIVE,214.41,355.88,60.012,1414871104,"274151322000054","019011112586793",29.48,41.50,0,331.53,376.31,148.2,141.1,0.570,289427.1,289427.1,471,0,0,0,L,1151911521,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414871127,236138.00
11/01/2014 16:00,1,4.431,ACTIVE,213.3,357.36,60.03,1414872004,"040051121000097","019011112586793",27.40,21,0.546,300.19,366.15,120.8,115.8,0.556,106224.49999997,106253.40000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872006,236139.00
11/01/2014 16:00,1,4.386,ACTIVE,213.0,328.17,60.07,1414872004,"040051121000095","019011112586793",24.43,23,0.477,300.89,361.73,106.6,101.4,0.490,94614.3,94639.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872007,236140.00
11/01/2014 16:00,1,2.830,ACTIVE,213.6,327.33,60.03,1414872004,"033051125000132","019011112586793",36.57,20,0.461,301.36,360.43,102.9,97.9,0.476,92138.3,92162.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872009,236141.00
11/01/2014 16:00,1,2.828,ACTIVE,213.5,324.08,60.03,1414872004,"033051125000135","019011112586793",36.13,20,0.461,300.50,360.87,101.6,97.8,0.473,89484.499999964,89508.799999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872010,236142.00
11/01/2014 16:00,1,4.449,ACTIVE,212.9,355.82,60.07,1414872004,"040051121000116","019011112586793",27.21,18,0.545,299.27,366.29,120.4,115.5,0.553,104540.09999998,104568.79999998,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872012,236143.00
11/01/2014 16:00,1,4.424,ACTIVE,213.2,344.63,60.03,1414872004,"040051121000068","019011112586793",24.72,22,0.490,300.42,362.61,108.8,103.9,0.507,96059.900000036,96085.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872013,236144.00
11/01/2014 16:00,1,3.236,ACTIVE,213.1,343.80,60.03,1414872004,"033051125000118","019011112586793",41.27,20,0.605,296.35,370.44,132.9,128.2,0.611,118847.70000004,118879.70000004,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872014,236145.00
11/01/2014 16:00,1,3.240,ACTIVE,214.1,323.06,60.03,1414872004,"033051125000150","019011112586793",41.30,21,0.605,298.24,370.44,133.2,128.8,0.612,118076.19999995,118108.19999995,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872015,236146.00
11/01/2014 16:00,1,4.365,ACTIVE,213.7,325.47,60.03,1414872004,"040051121000185","019011112586793",27.30,21,0.534,300.31,365.90,118.6,113.5,0.542,106275.19999991,106303.59999991,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872017,236147.00
11/01/2014 16:00,1,4.474,ACTIVE,213.8,338.36,60.03,1414872004,"040051121000195","019011112586793",26.85,22,0.539,299.45,366.35,119.5,114.5,0.552,104771,104799.40000004,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872018,236148.00
11/01/2014 16:00,2,4.590,ACTIVE,212.83,350.47,60.033,1414872004,"274151322000083","019011112586793",29.72,38.60,0,318.61,373.61,138.2,131.4,0.561,291308.6,291308.6,473,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872019,236149.00
11/01/2014 16:00,2,4.779,ACTIVE,213.74,362.19,60.022,1414872004,"274151322000076","019011112586793",30.57,37.50,0,323.72,376.92,148.1,141.0,0.583,305939.2,305939.2,471,0,0,0,L,1151911521,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872020,236150.00
11/01/2014 16:00,2,3.037,ACTIVE,213.06,441.54,60.001,1414872004,"274151322000094","019011112586793",41.15,37.30,0,404.57,465.28,127.0,120.7,0.495,223078.9,223078.9,484,0,0,0,L,1151911521,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872021,236151.00
11/01/2014 16:00,2,4.518,ACTIVE,213.06,357.68,60.022,1414872004,"274151322000052","019011112586793",29.80,39.30,0,317.70,373.31,136.3,129.6,0.539,292914.6,292914.6,471,0,0,0,L,1151911521,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872022,236152.00
11/01/2014 16:00,2,4.633,ACTIVE,213.29,342.95,60.028,1414872004,"274151322000085","019011112586793",29.82,32.60,0,318.61,374.51,139.8,133.0,0.539,292225.6,292225.6,474,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872023,236153.00
11/01/2014 16:00,2,4.619,ACTIVE,213.06,348.36,60.028,1414872004,"274151322000087","019011112586793",27.85,64.00,0,318.61,371.81,130.2,123.8,0.513,277467.6,277467.6,473,0,0,0,L,1151911521,1,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872024,236154.00
11/01/2014 16:00,2,4.525,ACTIVE,212.83,349.26,60.017,1414872004,"274151322000088","019011112586793",29.54,34.50,0,318.61,373.31,135.4,128.7,0.508,283834.4,283834.4,472,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872024,236155.00
11/01/2014 16:00,2,4.869,ACTIVE,212.83,359.78,60.022,1414872004,"274151322000095","019011112586793",30.18,39.50,0,318.30,376.62,148.7,141.6,0.570,303106.4,303106.4,472,0,0,0,L,1151911521,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872025,236156.00
11/01/2014 16:00,2,2.982,ACTIVE,213.74,443.94,60.028,1414872004,"274151322000068","019011112586793",41.85,38.20,0,407.27,470.69,126.5,120.2,0.477,221594.8,221594.8,485,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872026,236157.00
11/01/2014 16:00,2,4.559,ACTIVE,212.83,354.37,60.028,1414872004,"274151322000054","019011112586793",29.92,39.00,0,317.70,374.51,138.0,131.3,0.530,289460.1,289460.1,472,0,0,0,L,1151911521,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872027,236158.00
11/01/2014 16:15,1,4.041,ACTIVE,215.8,347.52,60.00,1414872904,"040051121000097","019011112586793",27.53,20,0.494,313.77,364.58,110.7,106.3,0.507,106253.40000001,106281.29999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872906,236159.00
11/01/2014 16:15,1,3.996,ACTIVE,215.3,340.05,60.03,1414872904,"040051121000095","019011112586793",24.54,22,0.430,314.09,359.94,97.6,92.5,0.447,94639.7,94664,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872907,236160.00
11/01/2014 16:15,1,2.591,ACTIVE,216.2,344.91,60.00,1414872904,"033051125000132","019011112586793",36.41,18,0.414,315.44,359.40,93.9,89.2,0.433,92162.7,92186.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872909,236161.00
11/01/2014 16:15,1,2.556,ACTIVE,215.9,334.12,60.00,1414872904,"033051125000135","019011112586793",36.49,20,0.414,314.22,359.86,92.8,89.3,0.428,89508.799999964,89532.199999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872910,236162.00
11/01/2014 16:15,1,4.040,ALERT,215.7,329.56,60.00,1414872904,"040051121000116","019011112586793",27.41,17,0.491,313.47,363.23,110.2,105.5,0.506,104568.79999998,104596.39999998,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414872912,236163.00
11/01/2014 16:15,1,4.038,ACTIVE,216.3,344.30,60.00,1414872904,"040051121000068","019011112586793",24.72,20,0.440,313.48,361.15,99.3,95.0,0.457,96085.800000012,96110.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872913,236164.00
11/01/2014 16:15,1,2.981,ACTIVE,215.5,323.04,60.00,1414872904,"033051125000118","019011112586793",40.92,19,0.546,310.55,368.25,121.4,117.0,0.553,118879.70000004,118910.40000005,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872914,236165.00
11/01/2014 16:15,1,2.947,ACTIVE,216.2,362.07,60.00,1414872904,"033051125000150","019011112586793",41.45,20,0.546,312.25,368.33,121.6,117.4,0.555,118108.19999995,118138.99999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872915,236166.00
11/01/2014 16:15,1,4.033,ACTIVE,216.0,356.69,60.00,1414872904,"040051121000185","019011112586793",26.95,19,0.479,312.94,363.80,108.1,103.2,0.493,106303.59999991,106330.59999991,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872917,236167.00
11/01/2014 16:15,1,4.074,ACTIVE,216.0,332.77,60.00,1414872904,"040051121000195","019011112586793",26.86,20,0.486,313.10,363.77,108.9,104.5,0.499,104799.40000004,104826.90000004,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872918,236168.00
11/01/2014 16:15,2,4.250,ACTIVE,215.32,351.67,59.996,1414872904,"274151322000083","019011112586793",29.72,36.30,0,327.02,374.51,127.9,121.5,0.517,291340.5,291340.5,474,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872920,236169.00
11/01/2014 16:15,2,4.418,ACTIVE,216.00,357.38,60.001,1414872904,"274151322000076","019011112586793",30.53,35.80,0,332.43,376.62,136.4,129.7,0.530,305973.3,305973.3,472,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872921,236170.00
11/01/2014 16:15,2,2.795,ACTIVE,215.32,442.74,59.996,1414872904,"274151322000094","019011112586793",40.93,35.80,0,406.97,468.89,117.0,111.0,0.446,223107.8,223107.8,485,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872921,236171.00
11/01/2014 16:15,2,4.141,ACTIVE,215.32,359.48,59.996,1414872904,"274151322000052","019011112586793",29.84,37.30,0,327.62,374.51,125.2,119.0,0.491,292946.0,292946.0,472,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872922,236172.00
11/01/2014 16:15,2,4.266,ACTIVE,215.54,360.38,60.006,1414872904,"274151322000085","019011112586793",29.86,30.50,0,327.92,375.71,128.9,122.5,0.491,292257.8,292257.8,475,0,0,0,L,1151911521,1,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872923,236173.00
11/01/2014 16:15,2,4.266,ACTIVE,215.32,348.06,59.990,1414872904,"274151322000087","019011112586793",27.97,62.30,0,327.62,373.01,120.7,114.6,0.460,277497.7,277497.7,474,0,0,0,L,1151911521,1,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872924,236174.00
11/01/2014 16:15,2,4.141,ACTIVE,215.09,356.48,59.996,1414872904,"274151322000088","019011112586793",29.66,32.20,0,327.62,374.21,124.2,118.0,0.460,283865.6,283865.6,473,0,0,0,L,1151911521,1,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872925,236175.00
11/01/2014 16:15,2,4.521,ACTIVE,215.09,360.69,60.017,1414872904,"274151322000095","019011112586793",30.06,37.50,0,327.32,377.22,137.7,130.9,0.521,303140.7,303140.7,473,0,0,0,L,1151911521,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872926,236176.00
11/01/2014 16:15,2,2.822,ACTIVE,216.22,445.15,60.001,1414872904,"274151322000068","019011112586793",40.85,36.80,0,414.19,470.39,117.4,111.4,0.438,221624.0,221624.0,486,0,0,0,L,1151911521,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872927,236177.00
11/01/2014 16:15,2,4.240,ACTIVE,215.32,358.88,59.996,1414872904,"274151322000054","019011112586793",29.58,38.00,0,327.32,375.71,127.0,120.7,0.486,289491.9,289491.9,473,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414872928,236178.00
11/01/2014 16:30,1,3.643,ACTIVE,216.9,354.90,60.03,1414873804,"040051121000097","019011112586793",27.80,18,0.446,317.35,362.32,100.8,96.4,0.460,106281.29999999,106306.40000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873807,236179.00
11/01/2014 16:30,1,2.312,ACTIVE,216.5,333.81,60.03,1414873804,"033051125000132","019011112586793",37.05,17,0.373,319.14,357.35,85.2,80.4,0.396,92186.1,92207.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873811,236180.00
11/01/2014 16:30,1,2.294,ACTIVE,216.7,353.07,60.00,1414873804,"033051125000135","019011112586793",36.98,18,0.374,317.82,357.57,84.4,81.0,0.395,89532.199999964,89553.399999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873813,236181.00
11/01/2014 16:30,1,3.675,ACTIVE,216.0,348.05,60.03,1414873804,"040051121000116","019011112586793",27.41,15,0.445,316.42,362.65,100.2,95.6,0.462,104596.39999998,104621.39999998,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873814,236182.00
11/01/2014 16:30,1,3.606,ALERT,216.7,325.70,60.00,1414873804,"040051121000068","019011112586793",25.16,19,0.399,316.85,359.45,90.3,86.0,0.421,96110.900000036,96133.400000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414873815,236183.00
11/01/2014 16:30,1,2.666,ACTIVE,216.2,353.84,60.03,1414873804,"033051125000118","019011112586793",41.48,17,0.494,315.29,365.43,110.0,106.0,0.507,118910.40000005,118938.20000005,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873817,236184.00
11/01/2014 16:30,1,2.672,ACTIVE,216.4,342.14,60.00,1414873804,"033051125000150","019011112586793",41.54,18,0.494,316.06,366.24,110.5,106.3,0.503,118138.99999995,118167.09999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873818,236185.00
11/01/2014 16:30,1,3.597,ACTIVE,216.4,335.18,60.00,1414873804,"040051121000185","019011112586793",27.43,18,0.433,317.89,361.67,98.2,93.6,0.448,106330.59999991,106355.19999991,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873819,236186.00
11/01/2014 16:30,1,3.658,ALERT,216.1,338.44,60.00,1414873804,"040051121000195","019011112586793",27.05,19,0.436,316.90,361.60,98.5,94.0,0.452,104826.90000004,104851.60000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414873821,236187.00
11/01/2014 16:30,2,3.809,ACTIVE,215.77,346.26,60.001,1414873804,"274151322000083","019011112586793",30.16,34.00,0,333.33,373.61,116.3,110.3,0.464,291369.4,291369.4,475,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873822,236188.00
11/01/2014 16:30,2,3.977,ACTIVE,216.67,345.96,60.006,1414873804,"274151322000076","019011112586793",30.93,33.00,0,334.54,375.41,124.5,118.2,0.482,306004.2,306004.2,473,0,0,0,L,1151911521,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873823,236189.00
11/01/2014 16:30,2,2.516,ACTIVE,216.00,447.85,60.001,1414873804,"274151322000094","019011112586793",41.29,34.30,0,411.78,465.89,104.2,98.6,0.393,223134.0,223134.0,486,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873824,236190.00
11/01/2014 16:30,2,3.729,ACTIVE,216.00,356.78,60.001,1414873804,"274151322000052","019011112586793",30.16,35.00,0,333.63,373.91,113.9,108.0,0.442,292974.3,292974.3,473,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873825,236191.00
11/01/2014 16:30,2,3.811,ACTIVE,216.22,344.45,60.001,1414873804,"274151322000085","019011112586793",30.40,28.50,0,333.93,372.41,117.2,111.2,0.446,292287.0,292287.0,476,0,0,0,L,1151911521,1,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873826,236192.00
11/01/2014 16:30,2,3.809,ACTIVE,216.00,344.76,59.996,1414873804,"274151322000087","019011112586793",28.63,60.30,0,333.33,370.90,110.3,104.6,0.420,277525.0,277525.0,475,0,0,0,L,1151911521,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873827,236193.00
11/01/2014 16:30,2,3.719,ACTIVE,215.77,347.76,60.001,1414873804,"274151322000088","019011112586793",29.98,30.00,0,333.63,372.41,112.8,107.0,0.420,283893.6,283893.6,474,0,0,0,L,1151911521,1,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873828,236194.00
11/01/2014 16:30,2,4.062,ACTIVE,215.77,348.36,60.001,1414873804,"274151322000095","019011112586793",30.57,35.20,0,333.03,376.01,125.8,119.5,0.473,303171.9,303171.9,474,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873829,236195.00
11/01/2014 16:30,2,2.494,ACTIVE,216.90,440.94,60.001,1414873804,"274151322000068","019011112586793",41.69,34.30,0,412.08,473.10,104.7,99.1,0.389,221650.3,221650.3,487,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873830,236196.00
11/01/2014 16:30,2,3.764,ACTIVE,216.00,351.67,60.001,1414873804,"274151322000054","019011112586793",30.34,35.80,0,333.03,373.01,115.6,109.7,0.442,289520.6,289520.6,474,0,0,0,L,1151911521,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873831,236197.00
11/01/2014 16:30,1,3.558,ACTIVE,215.9,328.05,60.00,1414873804,"040051121000095","019011112586793",25.05,20,0.388,317.59,357.51,88.7,83.3,0.410,94664,94686.5,72,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414873833,236198.00
11/01/2014 16:45,1,2.906,ACTIVE,214.8,335.33,60.03,1414874704,"040051121000097","019011112586793",27.93,17,0.358,313.50,360.94,80.7,76.7,0.383,106306.40000001,106328.19999996,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874706,236199.00
11/01/2014 16:45,1,2.861,ACTIVE,214.8,334.71,60.07,1414874704,"040051121000095","019011112586793",25.02,19,0.309,313.36,356.17,71.2,66.3,0.336,94686.5,94704.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874707,236200.00
11/01/2014 16:45,1,1.819,ACTIVE,215.0,342.07,60.07,1414874704,"033051125000132","019011112586793",37.50,15,0.297,314.47,356.42,67.8,63.7,0.327,92207.3,92225.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874709,236201.00
11/01/2014 16:45,1,1.836,ACTIVE,214.4,326.80,60.03,1414874704,"033051125000135","019011112586793",36.87,17,0.299,313.61,356.45,67.3,63.9,0.327,89553.399999964,89571.499999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874710,236202.00
11/01/2014 16:45,1,2.917,ACTIVE,213.6,320.90,60.03,1414874704,"040051121000116","019011112586793",27.70,13,0.357,313.97,360.57,80.4,75.9,0.379,104621.39999998,104642.89999998,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874711,236203.00
11/01/2014 16:45,1,2.838,ACTIVE,214.6,338.10,60.03,1414874704,"040051121000068","019011112586793",25.49,17,0.318,313.72,358.14,72.0,67.9,0.347,96133.400000036,96152.600000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874713,236204.00
11/01/2014 16:45,1,2.128,ACTIVE,214.4,343.67,60.03,1414874704,"033051125000118","019011112586793",41.44,16,0.396,312.75,364.23,87.7,84.4,0.414,118938.20000005,118961.90000005,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874714,236205.00
11/01/2014 16:45,1,2.120,ACTIVE,214.6,321.79,60.03,1414874704,"033051125000150","019011112586793",41.76,17,0.395,314.49,362.84,88.1,84.4,0.416,118167.09999995,118190.99999995,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874715,236206.00
11/01/2014 16:45,1,2.852,ACTIVE,214.3,335.85,60.03,1414874704,"040051121000185","019011112586793",27.43,16,0.342,315.18,358.87,77.8,73.2,0.369,106355.19999991,106375.99999991,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874716,236207.00
11/01/2014 16:45,1,2.860,ACTIVE,214.7,330.54,60.03,1414874704,"040051121000195","019011112586793",27.50,17,0.348,313.07,359.54,78.2,74.6,0.373,104851.60000003,104872.60000003,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874718,236208.00
11/01/2014 16:45,2,3.041,ACTIVE,214.19,352.87,60.001,1414874704,"274151322000083","019011112586793",30.47,31.50,0,330.93,373.91,93.8,88.6,0.380,291394.4,291394.4,476,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874719,236209.00
11/01/2014 16:45,2,3.188,ACTIVE,214.87,352.57,60.028,1414874704,"274151322000076","019011112586793",30.95,30.50,0,333.63,375.11,99.9,94.5,0.384,306031.0,306031.0,474,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874720,236210.00
11/01/2014 16:45,2,1.947,ACTIVE,214.41,454.46,60.033,1414874704,"274151322000094","019011112586793",42.32,31.50,0,409.38,466.79,81.9,77.1,0.305,223156.5,223156.5,487,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874721,236211.00
11/01/2014 16:45,2,2.969,ACTIVE,214.19,348.66,60.028,1414874704,"274151322000052","019011112586793",30.36,31.80,0,332.13,369.40,91.2,86.1,0.354,292998.7,292998.7,474,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874722,236212.00
11/01/2014 16:45,2,3.045,ACTIVE,214.19,353.17,60.028,1414874704,"274151322000085","019011112586793",30.45,26.00,0,332.13,373.31,93.9,88.7,0.358,292312.1,292312.1,477,0,0,0,L,1151911521,1,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874723,236213.00
11/01/2014 16:45,2,3.043,ACTIVE,214.19,349.56,60.033,1414874704,"274151322000087","019011112586793",28.98,56.30,0,331.53,374.51,89.4,84.4,0.345,277548.8,277548.8,476,0,0,0,L,1151911521,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874724,236214.00
11/01/2014 16:45,2,2.941,ACTIVE,214.19,348.66,60.033,1414874704,"274151322000088","019011112586793",30.22,26.80,0,329.73,369.70,90.1,85.0,0.331,283917.8,283917.8,475,0,0,0,L,1151911521,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874725,236215.00
11/01/2014 16:45,2,3.277,ACTIVE,214.41,342.35,60.028,1414874704,"274151322000095","019011112586793",30.59,32.40,0,331.23,373.31,101.5,96.1,0.384,303199.0,303199.0,475,0,0,0,L,1151911521,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874726,236216.00
11/01/2014 16:45,2,1.881,ACTIVE,214.87,462.58,60.028,1414874704,"274151322000068","019011112586793",43.08,32.60,0,418.39,470.09,81.8,77.1,0.309,221673.1,221673.1,488,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874726,236217.00
11/01/2014 16:45,2,3.027,ACTIVE,214.19,351.67,60.006,1414874704,"274151322000054","019011112586793",30.34,33.30,0,330.03,373.91,93.0,87.8,0.358,289545.4,289545.4,475,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414874728,236218.00
11/01/2014 17:00,1,2.694,ACTIVE,215.8,325.62,60.03,1414875604,"040051121000097","019011112586793",28.10,15,0.330,304.17,352.66,75.3,71.0,0.357,106328.19999996,106346.40000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875606,236219.00
11/01/2014 17:00,1,2.806,ACTIVE,215.4,333.51,60.03,1414875604,"040051121000095","019011112586793",21.38,17,0.365,287.64,447.04,59.7,50.8,0.371,94704.8,94717.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875607,236220.00
11/01/2014 17:00,1,1.681,ACTIVE,215.3,419.65,60.07,1414875604,"033051125000132","019011112586793",37.55,13,0.317,290.42,448.29,62.8,55.7,0.110,92225.4,92240.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875609,236221.00
