ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 17:00,1,1.764,ACTIVE,215.3,358.52,60.07,1414875604,"033051125000135","019011112586793",30.52,15,0.262,291.86,453.45,53.5,37.6,0.340,89571.499999964,89584.299999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875610,236222.00
11/01/2014 17:00,1,2.706,ACTIVE,214.8,348.39,60.03,1414875604,"040051121000116","019011112586793",27.87,12,0.329,304.72,351.86,75.0,70.5,0.356,104642.89999998,104660.99999998,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875612,236223.00
11/01/2014 17:00,1,2.655,ACTIVE,215.3,340.57,60.07,1414875604,"040051121000068","019011112586793",25.37,15,0.293,290.31,451.16,67.0,62.9,0.322,96152.600000024,96168.400000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875613,236224.00
11/01/2014 17:00,1,1.958,ACTIVE,214.7,322.31,60.07,1414875604,"033051125000118","019011112586793",41.93,14,0.366,305.24,354.12,81.7,78.4,0.389,118961.90000005,118982.00000005,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875614,236225.00
11/01/2014 17:00,1,1.984,ACTIVE,215.1,327.63,60.07,1414875604,"033051125000150","019011112586793",41.57,15,0.365,305.12,353.98,82.1,78.3,0.391,118190.99999995,118210.99999995,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875615,236226.00
11/01/2014 17:00,1,2.620,ALERT,215.0,322.78,60.03,1414875604,"040051121000185","019011112586793",27.56,14,0.315,304.97,350.15,71.8,67.5,0.343,106375.99999991,106393.29999991,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414875617,236227.00
11/01/2014 17:00,1,2.650,ACTIVE,215.4,325.91,60.07,1414875604,"040051121000195","019011112586793",27.52,15,0.320,304.83,351.59,72.6,68.8,0.349,104872.60000003,104890.30000002,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875618,236228.00
11/01/2014 17:00,2,2.852,ACTIVE,214.64,340.55,60.033,1414875604,"274151322000083","019011112586793",30.43,27.80,0,324.02,360.69,87.9,82.9,0.345,291415.7,291415.7,477,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875619,236229.00
11/01/2014 17:00,2,2.965,ACTIVE,215.32,348.36,60.033,1414875604,"274151322000076","019011112586793",31.07,27.30,0,331.53,365.49,93.3,88.1,0.362,306053.7,306053.7,475,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875620,236230.00
11/01/2014 17:00,2,1.803,ACTIVE,214.64,452.96,60.054,1414875604,"274151322000094","019011112586793",42.22,29.30,0,414.19,478.51,77.6,73.0,0.544,223175.5,223175.5,488,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875621,236231.00
11/01/2014 17:00,2,2.738,ACTIVE,214.19,339.34,60.006,1414875604,"274151322000052","019011112586793",30.55,29.30,0,327.02,359.48,84.7,79.9,0.323,293019.3,293019.3,475,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875622,236232.00
11/01/2014 17:00,2,2.809,ACTIVE,214.41,339.95,60.038,1414875604,"274151322000085","019011112586793",30.71,23.30,0,326.12,360.38,87.3,82.4,0.327,292333.3,292333.3,478,0,0,0,L,1151911521,1,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875623,236233.00
11/01/2014 17:00,2,2.828,ACTIVE,214.41,346.56,60.043,1414875604,"274151322000087","019011112586793",29.44,52.30,0,318.30,375.71,84.3,79.4,0.318,277569.1,277569.1,477,0,0,0,L,1151911521,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875624,236234.00
11/01/2014 17:00,2,2.709,ACTIVE,214.19,349.56,60.012,1414875604,"274151322000088","019011112586793",30.49,24.50,0,321.31,376.31,83.8,78.9,0.305,283938.1,283938.1,476,0,0,0,L,1151911521,1,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875625,236235.00
11/01/2014 17:00,2,3.057,ACTIVE,214.19,341.45,60.038,1414875604,"274151322000095","019011112586793",30.81,29.80,0,326.72,363.69,95.4,90.2,0.354,303222.1,303222.1,476,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875626,236236.00
11/01/2014 17:00,2,1.916,ACTIVE,215.09,434.93,60.038,1414875604,"274151322000068","019011112586793",41.05,28.80,0,419.90,492.64,79.3,74.6,0.287,221691.9,221691.9,489,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875627,236237.00
11/01/2014 17:00,2,2.805,ACTIVE,214.41,349.26,60.038,1414875604,"274151322000054","019011112586793",30.51,29.50,0,324.92,360.38,86.6,81.7,0.323,289566.4,289566.4,476,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414875628,236238.00
11/01/2014 17:15,1,2.298,ACTIVE,214.0,347.77,60.03,1414876505,"040051121000097","019011112586793",23.70,14,0.310,300.00,449.61,54.2,43.2,0.386,106346.40000001,106361.79999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876507,236239.00
11/01/2014 17:15,1,2.162,ACTIVE,213.6,420.91,60.03,1414876505,"040051121000095","019011112586793",25.25,16,0.339,298.96,448.34,54.3,56.9,0.115,94717.4,94730,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876508,236240.00
11/01/2014 17:15,1,1.414,ACTIVE,214.4,397.34,60.03,1414876505,"033051125000132","019011112586793",35.32,13,0.315,301.30,445.88,49.7,39.0,0.175,92240.6,92253.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876510,236241.00
11/01/2014 17:15,1,1.345,ACTIVE,214.2,401.49,60.03,1414876505,"033051125000135","019011112586793",37.50,14,0.318,303.34,450.85,50.2,40.2,0.230,89584.299999964,89596.599999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876511,236242.00
11/01/2014 17:15,1,2.216,ACTIVE,213.7,333.06,60.03,1414876505,"040051121000116","019011112586793",27.82,11,0.367,297.90,449.15,61.3,62.7,0.342,104660.99999998,104676.59999998,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876512,236243.00
11/01/2014 17:15,1,2.166,ACTIVE,214.0,403.29,60.03,1414876505,"040051121000068","019011112586793",25.26,14,0.291,302.28,451.31,54.4,47.9,0.099,96168.400000036,96181.800000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876514,236244.00
11/01/2014 17:15,1,1.607,ACTIVE,213.7,342.95,60.03,1414876505,"033051125000118","019011112586793",41.62,13,0.297,315.39,353.23,66.5,63.3,0.324,118982.00000005,118999.60000005,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876515,236245.00
11/01/2014 17:15,1,1.610,ACTIVE,214.3,324.15,60.03,1414876505,"033051125000150","019011112586793",41.83,14,0.297,316.79,353.17,67.0,63.5,0.323,118210.99999995,118228.69999995,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876516,236246.00
11/01/2014 17:15,1,2.104,ACTIVE,214.2,358.50,60.03,1414876505,"040051121000185","019011112586793",27.49,13,0.343,301.54,449.67,57.5,61.6,0.224,106393.29999991,106408.19999991,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876517,236247.00
11/01/2014 17:15,1,2.262,ACTIVE,214.1,397.76,60.03,1414876505,"040051121000195","019011112586793",23.97,14,0.262,301.22,451.15,53.9,39.6,0.286,104890.30000002,104904.80000002,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876519,236248.00
11/01/2014 17:15,2,2.324,ACTIVE,213.06,355.58,60.017,1414876505,"274151322000083","019011112586793",30.55,23.50,0,326.12,375.11,72.0,67.5,0.521,291434.4,291434.4,478,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876520,236249.00
11/01/2014 17:15,2,2.402,ACTIVE,213.96,353.47,60.006,1414876505,"274151322000076","019011112586793",31.33,24.80,0,330.63,379.62,76.2,71.6,0.539,306073.6,306073.6,476,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876521,236250.00
11/01/2014 17:15,2,1.412,ACTIVE,213.06,464.68,60.017,1414876505,"274151322000094","019011112586793",42.88,24.00,0,410.58,478.51,61.5,57.5,0.420,223192.2,223192.2,489,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876522,236251.00
11/01/2014 17:15,2,2.215,ACTIVE,212.83,352.87,60.012,1414876505,"274151322000052","019011112586793",30.77,24.30,0,327.02,376.01,69.0,64.6,0.460,293037.3,293037.3,476,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876522,236252.00
11/01/2014 17:15,2,2.270,ACTIVE,213.29,345.36,60.049,1414876505,"274151322000085","019011112586793",31.07,19.50,0,327.62,375.41,71.4,67.0,0.495,292352.0,292352.0,479,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876523,236253.00
11/01/2014 17:15,2,2.314,ACTIVE,213.29,355.58,60.017,1414876505,"274151322000087","019011112586793",29.56,46.60,0,328.22,376.62,69.3,65.0,0.477,277587.1,277587.1,478,0,0,0,L,1151911521,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876524,236254.00
11/01/2014 17:15,2,2.193,ACTIVE,213.06,345.36,60.038,1414876505,"274151322000088","019011112586793",30.57,20.00,0,327.92,376.62,67.9,63.6,0.455,283955.9,283955.9,477,0,0,0,L,1151911521,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876525,236255.00
11/01/2014 17:15,2,2.506,ACTIVE,213.06,339.34,60.012,1414876505,"274151322000095","019011112586793",30.95,27.30,0,331.23,362.19,78.5,73.8,0.301,303242.6,303242.6,477,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876526,236256.00
11/01/2014 17:15,2,1.578,ACTIVE,213.74,437.63,60.012,1414876505,"274151322000068","019011112586793",41.01,24.30,0,412.08,482.42,66.0,61.7,0.433,221708.6,221708.6,490,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876527,236257.00
11/01/2014 17:15,2,2.262,ACTIVE,213.06,343.25,60.017,1414876505,"274151322000054","019011112586793",30.83,25.00,0,327.32,376.31,70.6,66.2,0.477,289584.9,289584.9,477,0,0,0,L,1151911521,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414876528,236258.00
11/01/2014 17:30,1,1.694,ACTIVE,213.5,347.21,60.00,1414877406,"040051121000097","019011112586793",27.93,13,0.309,302.31,448.52,47.1,36.7,0.340,106361.79999999,106373.79999999,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877408,236259.00
11/01/2014 17:30,1,1.690,ACTIVE,213.4,376.08,60.00,1414877406,"040051121000095","019011112586793",25.06,15,0.265,300.40,445.74,42.1,41.9,0.146,94730,94740.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877409,236260.00
11/01/2014 17:30,1,1.063,ACTIVE,214.0,341.37,60.03,1414877406,"033051125000132","019011112586793",36.42,13,0.225,305.05,448.05,38.5,36.5,0.265,92253.3,92263.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877411,236261.00
11/01/2014 17:30,1,0.970,ALERT,213.7,379.08,60.03,1414877406,"033051125000135","019011112586793",38.39,13,0.234,316.13,445.57,37.0,35.8,0.114,89596.599999964,89606.699999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414877412,236262.00
11/01/2014 17:30,1,1.707,ACTIVE,213.1,370.15,60.03,1414877406,"040051121000116","019011112586793",27.76,11,0.292,297.83,447.96,47.1,48.3,0.321,104676.59999998,104689.09999998,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877414,236263.00
11/01/2014 17:30,1,1.659,ACTIVE,213.2,374.06,60.03,1414877406,"040051121000068","019011112586793",25.16,13,0.253,303.90,448.43,41.5,32.0,0.214,96181.800000012,96192.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877415,236264.00
11/01/2014 17:30,1,1.235,ACTIVE,213.2,369.85,60.03,1414877406,"033051125000118","019011112586793",41.49,13,0.335,301.42,453.33,50.9,52.9,0.382,118999.60000005,119012.30000005,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877416,236265.00
11/01/2014 17:30,1,1.242,ACTIVE,213.6,378.02,60.03,1414877406,"033051125000150","019011112586793",41.75,13,0.300,300.98,452.43,51.6,44.0,0.249,118228.69999995,118241.59999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877417,236266.00
11/01/2014 17:30,1,1.614,ACTIVE,213.8,384.80,60.03,1414877406,"040051121000185","019011112586793",26.24,12,0.269,301.70,446.36,42.1,33.6,0.164,106408.19999991,106419.19999991,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877419,236267.00
11/01/2014 17:30,1,1.635,ACTIVE,213.0,378.33,60.00,1414877406,"040051121000195","019011112586793",27.31,13,0.270,301.36,449.04,44.4,41.5,0.198,104904.80000002,104916.40000004,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877420,236268.00
11/01/2014 17:30,2,1.803,ACTIVE,212.83,343.85,60.006,1414877406,"274151322000083","019011112586793",30.55,20.30,0,327.32,372.71,55.8,51.9,0.393,291449.4,291449.4,479,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877421,236269.00
11/01/2014 17:30,2,1.861,ACTIVE,213.74,357.08,60.022,1414877406,"274151322000076","019011112586793",31.25,20.70,0,332.43,379.32,58.9,55.0,0.415,306089.5,306089.5,477,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877422,236270.00
11/01/2014 17:30,2,1.123,ACTIVE,213.51,451.16,60.012,1414877406,"274151322000094","019011112586793",42.70,21.80,0,330.33,474.90,48.3,44.7,0.327,223205.3,223205.3,490,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877423,236271.00
11/01/2014 17:30,2,1.711,ACTIVE,212.83,339.95,60.017,1414877406,"274151322000052","019011112586793",30.55,21.30,0,327.62,370.90,53.0,49.2,0.380,293051.6,293051.6,477,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877424,236272.00
11/01/2014 17:30,2,1.734,ACTIVE,213.06,343.85,60.006,1414877406,"274151322000085","019011112586793",31.11,17.30,0,328.82,372.41,54.6,50.7,0.371,292366.7,292366.7,480,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877425,236273.00
11/01/2014 17:30,2,1.762,ACTIVE,213.06,352.27,60.012,1414877406,"274151322000087","019011112586793",30.10,41.80,0,327.92,371.51,53.7,49.9,0.362,277601.5,277601.5,479,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877426,236274.00
11/01/2014 17:30,2,1.678,ACTIVE,212.61,353.47,60.006,1414877406,"274151322000088","019011112586793",30.45,18.00,0,327.92,370.60,51.7,48.0,0.340,283969.9,283969.9,478,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877427,236275.00
11/01/2014 17:30,2,1.941,ACTIVE,213.29,346.26,60.012,1414877406,"274151322000095","019011112586793",31.07,22.00,0,324.62,376.92,61.1,57.0,0.415,303259.0,303259.0,478,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877427,236276.00
11/01/2014 17:30,2,1.156,ACTIVE,213.74,455.06,60.006,1414877406,"274151322000068","019011112586793",42.26,22.30,0,409.98,479.11,49.7,46.0,0.336,221721.9,221721.9,491,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877429,236277.00
11/01/2014 17:30,2,1.764,ACTIVE,213.06,351.97,60.006,1414877406,"274151322000054","019011112586793",30.38,21.80,0,327.02,372.41,54.2,50.4,0.393,289599.5,289599.5,478,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414877430,236278.00
11/01/2014 17:45,1,1.255,ACTIVE,212.7,379.35,60.00,1414878304,"040051121000097","019011112586793",27.93,13,0.208,315.24,438.12,34.8,26.6,0.085,106373.79999999,106382.99999998,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878307,236279.00
11/01/2014 17:45,1,1.278,ACTIVE,213.0,391.02,60.03,1414878304,"040051121000095","019011112586793",24.75,15,0.202,314.51,440.46,31.4,15.4,0.233,94740.7,94748.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878308,236280.00
11/01/2014 17:45,1,0.839,ACTIVE,213.6,387.03,60.03,1414878304,"033051125000132","019011112586793",31.38,12,0.158,313.34,441.16,26.2,29.1,0.037,92263.1,92270,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878309,236281.00
11/01/2014 17:45,1,0.608,ACTIVE,213.0,380.36,60.00,1414878304,"033051125000135","019011112586793",40.00,13,0.212,316.22,444.74,24.2,25.8,0.050,89606.699999964,89613.499999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878311,236282.00
11/01/2014 17:45,1,1.271,ACTIVE,213.1,325.39,60.00,1414878304,"040051121000116","019011112586793",27.74,10,0.220,312.77,439.34,35.1,26.5,0.253,104689.09999998,104698.19999998,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878312,236283.00
11/01/2014 17:45,1,1.245,ACTIVE,212.7,412.03,60.00,1414878304,"040051121000068","019011112586793",24.68,13,0.240,317.82,443.04,30.5,28.4,0.038,96192.699999988,96200.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878313,236284.00
11/01/2014 17:45,1,0.923,ACTIVE,213.0,400.80,60.03,1414878304,"033051125000118","019011112586793",41.13,12,0.238,306.58,448.05,37.8,32.6,0.119,119012.30000005,119022.60000005,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878314,236285.00
11/01/2014 17:45,1,0.930,ACTIVE,212.9,372.03,60.03,1414878304,"033051125000150","019011112586793",41.48,13,0.225,305.88,447.38,38.4,39.1,0.152,118241.59999995,118251.89999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878316,236286.00
11/01/2014 17:45,1,1.171,ACTIVE,213.1,392.92,60.03,1414878304,"040051121000185","019011112586793",25.50,12,0.170,317.38,441.46,29.7,15.4,0.148,106419.19999991,106427.19999991,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878317,236287.00
11/01/2014 17:45,1,1.208,ACTIVE,213.0,363.69,60.03,1414878304,"040051121000195","019011112586793",26.82,12,0.189,315.03,443.41,32.2,25.0,0.197,104916.40000004,104925,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878318,236288.00
11/01/2014 17:45,2,1.336,ACTIVE,212.38,339.95,60.006,1414878304,"274151322000083","019011112586793",30.63,17.80,0,327.92,363.99,41.5,38.1,0.301,291460.8,291460.8,480,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878319,236289.00
11/01/2014 17:45,2,1.383,ACTIVE,212.83,341.75,59.996,1414878304,"274151322000076","019011112586793",31.25,19.00,0,327.32,369.70,43.7,40.3,0.292,306101.4,306101.4,478,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878320,236290.00
11/01/2014 17:45,2,0.916,ACTIVE,212.38,425.91,59.990,1414878304,"274151322000094","019011112586793",39.90,20.70,0,329.73,471.60,36.9,33.6,0.243,223215.2,223215.2,491,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878321,236291.00
11/01/2014 17:45,2,1.264,ACTIVE,212.16,337.54,59.990,1414878304,"274151322000052","019011112586793",30.75,19.50,0,327.92,362.19,39.3,36.0,0.265,293062.2,293062.2,478,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878322,236292.00
11/01/2014 17:45,2,1.309,ACTIVE,212.38,345.66,59.990,1414878304,"274151322000085","019011112586793",30.61,16.00,0,326.72,363.39,40.6,37.2,0.270,292377.8,292377.8,481,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878323,236293.00
11/01/2014 17:45,2,1.324,ACTIVE,212.61,339.04,60.017,1414878304,"274151322000087","019011112586793",30.06,38.00,0,327.62,362.79,40.3,37.0,0.278,277612.3,277612.3,480,0,0,0,L,1151911521,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878324,236294.00
11/01/2014 17:45,2,1.244,ACTIVE,212.16,337.54,60.006,1414878304,"274151322000088","019011112586793",30.20,17.00,0,327.32,361.59,38.0,34.8,0.252,283980.2,283980.2,479,0,0,0,L,1151911521,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878325,236295.00
11/01/2014 17:45,2,1.447,ACTIVE,212.38,341.15,59.990,1414878304,"274151322000095","019011112586793",31.09,19.50,0,327.02,368.80,45.6,42.1,0.309,303271.4,303271.4,479,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878326,236296.00
11/01/2014 17:45,2,0.916,ACTIVE,213.29,436.13,59.990,1414878304,"274151322000068","019011112586793",40.75,21.50,0,331.83,470.39,37.9,34.6,0.247,221731.9,221731.9,492,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878327,236297.00
11/01/2014 17:45,2,1.309,ACTIVE,212.16,337.84,59.990,1414878304,"274151322000054","019011112586793",30.45,20.00,0,327.92,363.39,40.3,37.0,0.270,289610.4,289610.4,479,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414878328,236298.00
11/01/2014 18:00,1,0.047,ACTIVE_NO_POWER,213.3,345.54,60.07,1414879205,"040051121000097","019011112586793",30.14,12,0.000,315.56,443.15,1.4,0.0,0.000,106382.99999998,106387.49999998,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879207,236299.00
11/01/2014 18:00,1,0.311,ACTIVE,213.1,346.20,60.03,1414879205,"040051121000095","019011112586793",21.83,13,0.000,315.27,438.36,6.7,13.8,0.000,94748.6,94752.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879208,236300.00
11/01/2014 18:00,1,0.143,ACTIVE_NO_POWER,213.5,405.60,60.07,1414879205,"033051125000132","019011112586793",34.58,11,0.000,314.00,439.94,4.9,0.0,0.000,92270,92273.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879210,236301.00
11/01/2014 18:00,1,0.134,ACTIVE_NO_POWER,213.6,436.57,60.07,1414879205,"033051125000135","019011112586793",32.76,12,0.000,316.14,442.52,4.3,0.0,0.016,89613.499999964,89616.699999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879211,236302.00
11/01/2014 18:00,1,0.195,ACTIVE_NO_POWER,213.5,421.96,60.07,1414879205,"040051121000068","019011112586793",24.78,12,0.000,318.26,442.48,4.8,0.0,0.000,96200.600000024,96204.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879216,236303.00
11/01/2014 18:00,1,0.142,ACTIVE_NO_POWER,213.6,402.42,60.03,1414879205,"033051125000118","019011112586793",39.30,11,0.000,316.02,444.42,5.5,0.0,0.000,119022.60000005,119027.70000005,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879217,236304.00
11/01/2014 18:00,1,0.162,ACTIVE_NO_POWER,212.9,431.08,60.07,1414879205,"033051125000150","019011112586793",38.92,12,0.000,317.53,444.39,6.2,0.0,0.000,118251.89999995,118256.99999995,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879219,236305.00
11/01/2014 18:00,1,0.226,ACTIVE_NO_POWER,213.3,425.98,60.07,1414879205,"040051121000185","019011112586793",22.68,11,0.000,317.75,439.99,5.0,0.0,0.000,106427.19999991,106430.79999991,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879220,236306.00
11/01/2014 18:00,2,0.262,ACTIVE,212.61,332.13,60.038,1414879205,"274151322000083","019011112586793",27.73,16.00,0,328.82,357.38,7.4,5.2,0.035,291466.6,291466.6,481,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879224,236307.00
11/01/2014 18:00,2,0.266,ACTIVE,213.06,332.73,60.028,1414879205,"274151322000076","019011112586793",28.98,17.50,0,329.43,363.39,7.8,5.6,0.040,306107.6,306107.6,479,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879225,236308.00
11/01/2014 18:00,2,0.160,ACTIVE,212.61,359.48,60.033,1414879205,"274151322000094","019011112586793",33.40,19.30,0,327.32,461.08,5.5,3.4,0.031,223220.3,223220.3,492,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879226,236309.00
11/01/2014 18:00,2,0.285,ACTIVE,211.93,332.43,60.033,1414879205,"274151322000052","019011112586793",27.53,17.80,0,325.22,355.58,7.9,5.7,0.040,293067.9,293067.9,479,0,0,0,L,1151911521,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879227,236310.00
11/01/2014 18:00,2,0.252,ACTIVE,212.61,332.13,60.049,1414879205,"274151322000085","019011112586793",28.59,15.30,0,328.82,355.88,7.2,5.1,0.027,292383.6,292383.6,482,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879228,236311.00
11/01/2014 18:00,2,0.266,ACTIVE,212.61,332.13,60.028,1414879205,"274151322000087","019011112586793",27.41,34.50,0,328.82,356.48,7.4,5.2,0.040,277618.1,277618.1,481,0,0,0,L,1151911521,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879229,236312.00
11/01/2014 18:00,2,0.236,ACTIVE,211.93,332.13,60.043,1414879205,"274151322000088","019011112586793",27.73,16.00,0,328.22,355.28,6.7,4.5,0.035,283985.5,283985.5,480,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879230,236313.00
11/01/2014 18:00,2,0.262,ACTIVE,212.61,331.53,60.033,1414879205,"274151322000095","019011112586793",28.69,17.30,0,328.52,362.49,7.6,5.4,0.040,303277.9,303277.9,480,0,0,0,L,1151911521,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879231,236314.00
11/01/2014 18:00,2,0.178,ACTIVE,213.06,369.10,60.038,1414879205,"274151322000068","019011112586793",34.55,20.00,0,327.02,465.28,6.3,4.2,0.027,221737.2,221737.2,493,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879232,236315.00
11/01/2014 18:00,2,0.258,ACTIVE,212.38,331.83,60.033,1414879205,"274151322000054","019011112586793",27.81,18.30,0,328.22,356.48,7.3,5.1,0.035,289616.2,289616.2,480,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414879233,236316.00
11/01/2014 18:00,1,0.075,ALERT,213.2,343.48,60.07,1414879205,"040051121000116","019011112586793",29.76,9,0.000,342.33,351.77,2.2,0.0,0.000,104698.19999998,104701.99999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414879236,236317.00
11/01/2014 18:00,1,0.011,ALERT,213.7,343.03,60.03,1414879205,"040051121000195","019011112586793",28.81,11,0.000,342.09,349.03,0.3,0.0,0.000,104925,104929.10000002,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414879239,236318.00
11/01/2014 18:15,1,0.049,ACTIVE_NO_POWER,213.2,396.02,60.00,1414880107,"040051121000097","019011112586793",29.25,10,0.000,318.92,442.44,1.4,0.0,0.000,106387.49999998,106387.99999998,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880111,236319.00
11/01/2014 18:15,1,0.000,ACTIVE_NO_POWER,213.6,337.33,60.03,1414880107,"033051125000118","019011112586793",44.18,10,0.000,337.05,339.01,0.0,0.0,0.000,119027.70000005,119028.40000005,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880133,236320.00
11/01/2014 18:15,1,0.020,ACTIVE_NO_POWER,212.9,418.50,60.03,1414880107,"033051125000150","019011112586793",44.17,10,0.000,417.29,418.88,0.9,0.0,0.000,118256.99999995,118257.89999995,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880135,236321.00
11/01/2014 18:15,2,0.154,ACTIVE,212.38,331.53,59.990,1414880107,"274151322000083","019011112586793",27.81,14.70,0,327.32,339.95,4.4,2.3,0.013,291467.7,291467.7,482,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880143,236322.00
11/01/2014 18:15,2,0.168,ACTIVE,213.06,331.83,60.012,1414880107,"274151322000076","019011112586793",27.79,15.80,0,329.43,345.36,4.7,2.6,0.018,306108.9,306108.9,480,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880146,236323.00
11/01/2014 18:15,2,0.090,ACTIVE,212.61,332.43,59.996,1414880107,"274151322000094","019011112586793",29.40,17.30,0,329.73,426.81,2.7,0.6,0.013,223221.0,223221.0,493,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880147,236324.00
11/01/2014 18:15,2,0.178,ACTIVE,211.93,332.73,60.001,1414880107,"274151322000052","019011112586793",27.85,16.00,0,328.22,339.04,5.1,3.0,0.022,293069.2,293069.2,480,0,0,0,L,1151911521,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880148,236325.00
11/01/2014 18:15,2,0.158,ACTIVE,212.38,331.83,59.996,1414880107,"274151322000085","019011112586793",27.77,14.30,0,328.52,339.95,4.5,2.4,0.013,292384.7,292384.7,483,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880149,236326.00
11/01/2014 18:15,2,0.166,ACTIVE,212.38,331.53,60.001,1414880107,"274151322000087","019011112586793",27.04,30.80,0,327.62,339.65,4.6,2.5,0.013,277619.3,277619.3,482,0,0,0,L,1151911521,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880150,236327.00
11/01/2014 18:15,2,0.145,ACTIVE,211.93,332.43,60.001,1414880107,"274151322000088","019011112586793",25.84,15.00,0,327.92,339.04,3.8,1.7,0.013,283986.5,283986.5,481,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880151,236328.00
11/01/2014 18:15,2,0.160,ACTIVE,212.16,331.53,60.001,1414880107,"274151322000095","019011112586793",27.77,15.80,0,327.32,339.34,4.5,2.4,0.013,303279.1,303279.1,481,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880152,236329.00
11/01/2014 18:15,2,0.109,ACTIVE,213.06,332.43,60.001,1414880107,"274151322000068","019011112586793",29.56,18.00,0,330.33,440.34,3.3,1.2,0.009,221738.1,221738.1,494,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880153,236330.00
11/01/2014 18:15,2,0.154,ACTIVE,212.16,331.23,60.001,1414880107,"274151322000054","019011112586793",27.83,16.70,0,328.22,339.65,4.4,2.3,0.009,289617.3,289617.3,481,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880154,236331.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236332.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236333.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236334.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236335.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236336.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236337.00
11/01/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414880107,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414880968,236338.00
11/01/2014 18:30,2,0.076,ALERT,212.61,295.76,60.001,1414881005,"274151322000083","019011112586793",23.44,13.30,0,293.36,336.64,1.8,0.0,0.000,291468.0,291468.0,483,0,0,0,L,1151911521,1,122.01,123.14,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881040,236339.00
11/01/2014 18:30,2,0.078,ALERT,213.06,295.16,59.980,1414881005,"274151322000076","019011112586793",24.01,14.70,0,293.36,335.74,1.9,0.0,0.000,306109.3,306109.3,481,0,0,0,L,1151911521,1,122.23,123.36,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881042,236340.00
11/01/2014 18:30,2,0.000,ALERT,212.61,294.86,60.001,1414881005,"274151322000094","019011112586793",42.14,15.30,0,292.46,407.57,0.0,0.0,0.000,223221.0,223221.0,494,0,0,0,L,1151911521,1,122.01,123.36,0002,12,0,0,0,0,0,0,156,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881044,236341.00
11/01/2014 18:30,2,0.100,ALERT,212.16,296.06,59.996,1414881005,"274151322000052","019011112586793",22.78,14.70,0,293.06,334.84,2.3,0.3,0.000,293069.6,293069.6,481,0,0,0,L,1151911521,1,121.55,122.91,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881045,236342.00
11/01/2014 18:30,2,0.076,ALERT,212.83,295.16,59.996,1414881005,"274151322000085","019011112586793",23.70,13.00,0,293.36,335.44,1.8,0.0,0.000,292385.0,292385.0,484,0,0,0,L,1151911521,1,122.68,122.91,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881047,236343.00
11/01/2014 18:30,2,0.086,ALERT,212.83,294.56,59.990,1414881005,"274151322000087","019011112586793",22.32,27.00,0,292.46,335.44,2.0,0.0,0.000,277619.6,277619.6,483,0,0,0,L,1151911521,1,122.46,123.14,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881049,236344.00
11/01/2014 18:30,2,0.059,ALERT,211.93,295.16,60.001,1414881005,"274151322000088","019011112586793",22.48,13.30,0,293.36,334.54,1.4,0.0,0.000,283986.7,283986.7,482,0,0,0,L,1151911521,1,122.46,122.68,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881051,236345.00
11/01/2014 18:30,2,0.072,ALERT,212.61,296.36,59.990,1414881005,"274151322000095","019011112586793",24.03,14.30,0,294.56,335.44,1.8,0.0,0.000,303279.4,303279.4,482,0,0,0,L,1151911521,1,122.23,122.91,0002,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881053,236346.00
11/01/2014 18:30,2,0.008,ALERT,213.29,359.78,59.990,1414881005,"274151322000068","019011112586793",42.34,16.00,0,292.16,413.59,0.0,0.0,0.000,221738.1,221738.1,495,0,0,0,L,1151911521,1,122.68,123.36,0002,15,0,0,0,0,0,0,161,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881055,236347.00
11/01/2014 18:30,2,0.072,ALERT,212.16,295.46,60.006,1414881005,"274151322000054","019011112586793",23.44,15.30,0,293.66,334.54,1.7,0.0,0.000,289617.6,289617.6,482,0,0,0,L,1151911521,1,122.23,122.68,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881057,236348.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236349.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236350.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236351.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236352.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236353.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236354.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236355.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236356.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236357.00
11/01/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414881005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414881876,236358.00
11/01/2014 18:45,2,0.021,ALERT,212.83,296.06,60.012,1414881905,"274151322000083","019011112586793",27.12,11.30,0,293.36,297.26,0.0,0.0,0.000,291468.0,291468.0,485,0,0,0,L,1151911521,1,122.01,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1414881940,236359.00
11/01/2014 18:45,2,0.018,ALERT,213.29,295.16,60.043,1414881905,"274151322000076","019011112586793",28.25,12.70,0,292.76,296.96,0.0,0.0,0.000,306109.3,306109.3,483,0,0,0,L,1151911521,1,122.46,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1414881941,236360.00
11/01/2014 18:45,2,0.000,ALERT,212.61,294.56,60.006,1414881905,"274151322000094","019011112586793",0.00,13.00,0,292.46,403.07,0.0,0.0,0.000,223221.0,223221.0,496,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,37,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414881943,236361.00
11/01/2014 18:45,2,0.000,ALERT,212.38,295.76,60.017,1414881905,"274151322000052","019011112586793",0.00,12.30,0,292.46,296.96,0.0,0.0,0.000,293069.6,293069.6,483,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1414881945,236362.00
11/01/2014 18:45,2,0.020,ALERT,213.06,295.46,60.012,1414881905,"274151322000085","019011112586793",27.73,11.00,0,293.06,296.66,0.0,0.0,0.000,292385.0,292385.0,486,0,0,0,L,1151911521,1,122.91,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1414881947,236363.00
11/01/2014 18:45,2,0.031,ALERT,212.61,295.16,60.006,1414881905,"274151322000087","019011112586793",26.68,23.00,0,291.85,296.36,0.0,0.0,0.000,277619.6,277619.6,485,0,0,0,L,1151911521,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1414881949,236364.00
11/01/2014 18:45,2,0.000,ALERT,212.38,295.16,60.001,1414881905,"274151322000088","019011112586793",0.00,11.70,0,292.46,296.66,0.0,0.0,0.000,283986.7,283986.7,484,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1414881951,236365.00
11/01/2014 18:45,2,0.010,ALERT,212.61,296.36,60.006,1414881905,"274151322000095","019011112586793",27.55,12.30,0,293.96,297.57,0.0,0.0,0.000,303279.4,303279.4,484,0,0,0,L,1151911521,1,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1414881953,236366.00
11/01/2014 18:45,2,0.000,ALERT,213.29,294.26,60.012,1414881905,"274151322000068","019011112586793",0.00,14.00,0,292.16,402.77,0.0,0.0,0.000,221738.1,221738.1,497,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,37,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414881955,236367.00
11/01/2014 18:45,2,0.016,ALERT,212.83,296.06,60.006,1414881905,"274151322000054","019011112586793",27.75,13.00,0,292.76,297.26,0.0,0.0,0.000,289617.6,289617.6,484,0,0,0,L,1151911521,1,122.46,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1414881956,236368.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236369.00
