ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236370.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236371.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236372.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236373.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236374.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236375.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236376.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236377.00
11/01/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414881905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414882776,236378.00
11/01/2014 19:00,2,0.000,ALERT,211.70,295.76,60.022,1414882804,"274151322000083","019011112586793",0.00,9.70,0,292.16,307.48,0.0,0.0,0.000,291468.0,291468.0,487,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882839,236379.00
11/01/2014 19:00,2,0.000,ALERT,212.38,295.16,60.054,1414882804,"274151322000076","019011112586793",0.00,10.70,0,291.85,305.98,0.0,0.0,0.000,306109.3,306109.3,485,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882841,236380.00
11/01/2014 19:00,2,0.000,ALERT,211.70,294.86,60.022,1414882804,"274151322000094","019011112586793",0.00,11.00,0,291.55,305.98,0.0,0.0,0.000,223221.0,223221.0,498,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882843,236381.00
11/01/2014 19:00,2,0.000,ALERT,211.70,296.06,60.022,1414882804,"274151322000052","019011112586793",0.00,10.70,0,291.85,306.58,0.0,0.0,0.000,293069.6,293069.6,485,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882845,236382.00
11/01/2014 19:00,2,0.000,ALERT,211.93,295.16,60.065,1414882804,"274151322000085","019011112586793",0.00,9.30,0,292.16,306.28,0.0,0.0,0.000,292385.0,292385.0,488,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882847,236383.00
11/01/2014 19:00,2,0.000,ALERT,211.93,295.16,60.049,1414882804,"274151322000087","019011112586793",0.00,19.50,0,291.25,305.98,0.0,0.0,0.000,277619.6,277619.6,487,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882849,236384.00
11/01/2014 19:00,2,0.000,ALERT,211.48,295.46,60.022,1414882804,"274151322000088","019011112586793",0.00,10.00,0,291.85,305.98,0.0,0.0,0.000,283986.7,283986.7,486,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882851,236385.00
11/01/2014 19:00,2,0.000,ALERT,211.93,296.66,60.028,1414882804,"274151322000095","019011112586793",0.00,10.00,0,293.06,307.78,0.0,0.0,0.000,303279.4,303279.4,486,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882853,236386.00
11/01/2014 19:00,2,0.000,ALERT,212.38,294.86,60.028,1414882804,"274151322000068","019011112586793",0.00,12.00,0,291.25,305.38,0.0,0.0,0.000,221738.1,221738.1,499,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882855,236387.00
11/01/2014 19:00,2,0.000,ALERT,211.70,296.06,60.022,1414882804,"274151322000054","019011112586793",0.00,11.30,0,291.85,306.88,0.0,0.0,0.000,289617.6,289617.6,486,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414882856,236388.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236389.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236390.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236391.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236392.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236393.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236394.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236395.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236396.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236397.00
11/01/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414882804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414883674,236398.00
11/01/2014 19:15,2,0.000,ALERT,211.93,293.96,60.017,1414883704,"274151322000083","019011112586793",0.00,7.70,0,292.46,297.87,0.0,0.0,0.000,291468.0,291468.0,489,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883739,236399.00
11/01/2014 19:15,2,0.000,ALERT,212.38,293.96,60.017,1414883704,"274151322000076","019011112586793",0.00,9.30,0,292.16,297.87,0.0,0.0,0.000,306109.3,306109.3,487,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883741,236400.00
11/01/2014 19:15,2,0.000,ALERT,211.93,293.36,60.012,1414883704,"274151322000094","019011112586793",0.00,9.00,0,291.85,296.96,0.0,0.0,0.000,223221.0,223221.0,500,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883743,236401.00
11/01/2014 19:15,2,0.000,ALERT,211.48,293.36,60.012,1414883704,"274151322000052","019011112586793",0.00,9.00,0,292.16,297.87,0.0,0.0,0.000,293069.6,293069.6,487,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883745,236402.00
11/01/2014 19:15,2,0.000,ALERT,211.93,293.96,60.012,1414883704,"274151322000085","019011112586793",0.00,7.70,0,292.16,297.57,0.0,0.0,0.000,292385.0,292385.0,490,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883747,236403.00
11/01/2014 19:15,2,0.000,ALERT,211.93,292.76,60.012,1414883704,"274151322000087","019011112586793",0.00,16.70,0,291.55,296.96,0.0,0.0,0.000,277619.6,277619.6,489,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883748,236404.00
11/01/2014 19:15,2,0.000,ALERT,211.48,293.36,60.017,1414883704,"274151322000088","019011112586793",0.00,8.50,0,292.16,297.26,0.0,0.0,0.000,283986.7,283986.7,488,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883750,236405.00
11/01/2014 19:15,2,0.000,ALERT,211.70,294.86,59.980,1414883704,"274151322000095","019011112586793",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,303279.4,303279.4,488,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883752,236406.00
11/01/2014 19:15,2,0.000,ALERT,212.38,293.06,60.017,1414883704,"274151322000068","019011112586793",0.00,10.30,0,291.85,296.66,0.0,0.0,0.000,221738.1,221738.1,501,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883754,236407.00
11/01/2014 19:15,2,0.000,ALERT,211.48,293.96,60.012,1414883704,"274151322000054","019011112586793",0.00,9.30,0,292.16,297.87,0.0,0.0,0.000,289617.6,289617.6,488,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414883756,236408.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236409.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236410.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236411.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236412.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236413.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236414.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236415.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236416.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236417.00
11/01/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414883704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414884574,236418.00
11/01/2014 19:30,2,0.000,ALERT,211.93,295.46,59.980,1414884604,"274151322000083","019011112586793",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,291468.0,291468.0,491,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884639,236419.00
11/01/2014 19:30,2,0.000,ALERT,212.61,295.46,60.006,1414884604,"274151322000076","019011112586793",0.00,7.70,0,292.16,297.87,0.0,0.0,0.000,306109.3,306109.3,489,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414884641,236420.00
11/01/2014 19:30,2,0.000,ALERT,211.93,294.56,59.990,1414884604,"274151322000094","019011112586793",0.00,7.30,0,291.85,296.96,0.0,0.0,0.000,223221.0,223221.0,502,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884643,236421.00
11/01/2014 19:30,2,0.000,ALERT,211.70,295.46,60.001,1414884604,"274151322000052","019011112586793",0.00,7.30,0,292.16,297.87,0.0,0.0,0.000,293069.6,293069.6,489,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884645,236422.00
11/01/2014 19:30,2,0.000,ALERT,211.93,295.16,60.006,1414884604,"274151322000085","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,292385.0,292385.0,492,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884646,236423.00
11/01/2014 19:30,2,0.000,ALERT,212.16,294.56,60.006,1414884604,"274151322000087","019011112586793",0.00,14.30,0,291.55,296.96,0.0,0.0,0.000,277619.6,277619.6,491,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884648,236424.00
11/01/2014 19:30,2,0.000,ALERT,211.48,295.16,60.001,1414884604,"274151322000088","019011112586793",0.00,7.00,0,292.16,297.26,0.0,0.0,0.000,283986.7,283986.7,490,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884650,236425.00
11/01/2014 19:30,2,0.000,ALERT,211.93,296.36,60.001,1414884604,"274151322000095","019011112586793",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,303279.4,303279.4,490,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884652,236426.00
11/01/2014 19:30,2,0.000,ALERT,212.61,294.56,60.006,1414884604,"274151322000068","019011112586793",0.00,9.00,0,291.85,296.66,0.0,0.0,0.000,221738.1,221738.1,503,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414884654,236427.00
11/01/2014 19:30,2,0.000,ALERT,211.70,295.16,60.006,1414884604,"274151322000054","019011112586793",0.00,8.00,0,292.16,297.87,0.0,0.0,0.000,289617.6,289617.6,490,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414884656,236428.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236429.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236430.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236431.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236432.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236433.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236434.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236435.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236436.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236437.00
11/01/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414884604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414885476,236438.00
11/01/2014 19:45,2,0.000,ALERT,211.70,294.86,60.006,1414885505,"274151322000083","019011112586793",0.00,5.50,0,292.76,297.57,0.0,0.0,0.000,291468.0,291468.0,493,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885540,236439.00
11/01/2014 19:45,2,0.000,ALERT,211.93,293.96,60.022,1414885505,"274151322000076","019011112586793",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,306109.3,306109.3,491,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885541,236440.00
11/01/2014 19:45,2,0.000,ALERT,211.48,293.96,60.017,1414885505,"274151322000094","019011112586793",0.00,6.30,0,292.16,296.66,0.0,0.0,0.000,223221.0,223221.0,504,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885543,236441.00
11/01/2014 19:45,2,0.000,ALERT,211.25,294.86,60.012,1414885505,"274151322000052","019011112586793",0.00,6.30,0,292.16,297.57,0.0,0.0,0.000,293069.6,293069.6,491,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885545,236442.00
11/01/2014 19:45,2,0.000,ALERT,211.48,294.26,59.969,1414885505,"274151322000085","019011112586793",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,292385.0,292385.0,494,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414885547,236443.00
11/01/2014 19:45,2,0.000,ALERT,211.48,293.96,60.012,1414885505,"274151322000087","019011112586793",0.00,12.00,0,291.55,296.36,0.0,0.0,0.000,277619.6,277619.6,493,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885549,236444.00
11/01/2014 19:45,2,0.000,ALERT,211.25,294.26,60.006,1414885505,"274151322000088","019011112586793",0.00,6.30,0,291.85,296.96,0.0,0.0,0.000,283986.7,283986.7,492,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885551,236445.00
11/01/2014 19:45,2,0.000,ALERT,211.48,295.76,60.012,1414885505,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,303279.4,303279.4,492,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885553,236446.00
11/01/2014 19:45,2,0.000,ALERT,212.16,293.66,60.017,1414885505,"274151322000068","019011112586793",0.00,7.70,0,291.85,296.36,0.0,0.0,0.000,221738.1,221738.1,505,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885555,236447.00
11/01/2014 19:45,2,0.000,ALERT,211.48,294.86,60.006,1414885505,"274151322000054","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,289617.6,289617.6,492,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414885556,236448.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236449.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236450.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236451.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236452.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236453.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236454.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236455.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236456.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236457.00
11/01/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414885505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414886376,236458.00
11/01/2014 20:00,2,0.000,ALERT,211.93,294.56,60.012,1414886404,"274151322000083","019011112586793",0.00,4.50,0,292.46,296.96,0.0,0.0,0.000,291468.0,291468.0,495,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886439,236459.00
11/01/2014 20:00,2,0.000,ALERT,212.61,293.66,59.969,1414886404,"274151322000076","019011112586793",0.00,5.50,0,292.16,297.26,0.0,0.0,0.000,306109.3,306109.3,493,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414886441,236460.00
11/01/2014 20:00,2,0.000,ALERT,211.93,293.36,60.006,1414886404,"274151322000094","019011112586793",0.00,5.00,0,291.85,296.36,0.0,0.0,0.000,223221.0,223221.0,506,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886443,236461.00
11/01/2014 20:00,2,0.000,ALERT,211.70,294.26,60.012,1414886404,"274151322000052","019011112586793",0.00,5.50,0,291.85,296.96,0.0,0.0,0.000,293069.6,293069.6,493,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886445,236462.00
11/01/2014 20:00,2,0.000,ALERT,211.93,293.66,60.006,1414886404,"274151322000085","019011112586793",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,292385.0,292385.0,496,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886446,236463.00
11/01/2014 20:00,2,0.000,ALERT,211.93,293.36,60.033,1414886404,"274151322000087","019011112586793",0.00,10.00,0,291.25,295.76,0.0,0.0,0.000,277619.6,277619.6,495,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886448,236464.00
11/01/2014 20:00,2,0.000,ALERT,211.48,293.96,60.012,1414886404,"274151322000088","019011112586793",0.00,5.00,0,292.16,296.36,0.0,0.0,0.000,283986.7,283986.7,494,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886450,236465.00
11/01/2014 20:00,2,0.000,ALERT,211.70,294.86,60.017,1414886404,"274151322000095","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,303279.4,303279.4,494,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886452,236466.00
11/01/2014 20:00,2,0.000,ALERT,212.61,293.36,60.006,1414886404,"274151322000068","019011112586793",0.00,6.70,0,291.85,295.76,0.0,0.0,0.000,221738.1,221738.1,507,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414886454,236467.00
11/01/2014 20:00,2,0.000,ALERT,211.70,294.26,60.001,1414886404,"274151322000054","019011112586793",0.00,5.50,0,292.16,296.66,0.0,0.0,0.000,289617.6,289617.6,494,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414886456,236468.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236469.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236470.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236471.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236472.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236473.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236474.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236475.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236476.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236477.00
11/01/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414886404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414887276,236478.00
11/01/2014 20:15,2,0.000,ALERT,211.93,293.96,60.001,1414887304,"274151322000083","019011112586793",0.00,3.70,0,292.16,298.17,0.0,0.0,0.000,291468.0,291468.0,497,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414887340,236479.00
11/01/2014 20:15,2,0.000,ALERT,212.16,294.26,60.012,1414887304,"274151322000076","019011112586793",0.00,5.00,0,291.25,298.17,0.0,0.0,0.000,306109.3,306109.3,495,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887342,236480.00
11/01/2014 20:15,2,0.000,ALERT,211.70,293.36,60.006,1414887304,"274151322000094","019011112586793",0.00,4.00,0,290.65,297.26,0.0,0.0,0.000,223221.0,223221.0,508,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414887344,236481.00
11/01/2014 20:15,2,0.000,ALERT,211.48,293.66,59.990,1414887304,"274151322000052","019011112586793",0.00,4.50,0,291.55,298.17,0.0,0.0,0.000,293069.6,293069.6,495,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887345,236482.00
11/01/2014 20:15,2,0.000,ALERT,211.70,293.96,60.006,1414887304,"274151322000085","019011112586793",0.00,3.70,0,291.55,297.87,0.0,0.0,0.000,292385.0,292385.0,498,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887347,236483.00
11/01/2014 20:15,2,0.000,ALERT,211.70,292.76,60.012,1414887304,"274151322000087","019011112586793",0.00,8.50,0,290.65,296.96,0.0,0.0,0.000,277619.6,277619.6,497,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887349,236484.00
11/01/2014 20:15,2,0.000,ALERT,211.25,293.36,60.006,1414887304,"274151322000088","019011112586793",0.00,4.50,0,291.55,297.57,0.0,0.0,0.000,283986.7,283986.7,496,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887351,236485.00
11/01/2014 20:15,2,0.000,ALERT,211.48,294.86,59.969,1414887304,"274151322000095","019011112586793",0.00,3.70,0,292.76,298.77,0.0,0.0,0.000,303279.4,303279.4,496,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887353,236486.00
11/01/2014 20:15,2,0.000,ALERT,212.38,293.06,60.012,1414887304,"274151322000068","019011112586793",0.00,6.00,0,291.55,296.96,0.0,0.0,0.000,221738.1,221738.1,509,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887355,236487.00
11/01/2014 20:15,2,0.000,ALERT,211.70,293.66,60.012,1414887304,"274151322000054","019011112586793",0.00,5.00,0,291.85,298.17,0.0,0.0,0.000,289617.6,289617.6,496,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414887357,236488.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236489.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236490.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236491.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236492.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236493.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236494.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236495.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236496.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236497.00
11/01/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414887304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414888176,236498.00
11/01/2014 20:30,2,0.000,ALERT,212.16,295.76,60.033,1414888204,"274151322000083","019011112586793",0.00,3.30,0,292.16,296.96,0.0,0.0,0.000,291468.0,291468.0,499,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888240,236499.00
11/01/2014 20:30,2,0.000,ALERT,212.61,294.56,60.033,1414888204,"274151322000076","019011112586793",0.00,4.00,0,291.85,297.26,0.0,0.0,0.000,306109.3,306109.3,497,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888241,236500.00
11/01/2014 20:30,2,0.000,ALERT,212.16,294.56,60.028,1414888204,"274151322000094","019011112586793",0.00,3.70,0,291.55,296.06,0.0,0.0,0.000,223221.0,223221.0,510,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888243,236501.00
11/01/2014 20:30,2,0.000,ALERT,211.93,295.76,60.033,1414888204,"274151322000052","019011112586793",0.00,3.70,0,291.55,296.96,0.0,0.0,0.000,293069.6,293069.6,497,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888245,236502.00
11/01/2014 20:30,2,0.000,ALERT,212.16,294.86,60.028,1414888204,"274151322000085","019011112586793",0.00,3.30,0,291.85,296.66,0.0,0.0,0.000,292385.0,292385.0,500,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888247,236503.00
11/01/2014 20:30,2,0.000,ALERT,212.16,294.26,60.028,1414888204,"274151322000087","019011112586793",0.00,7.30,0,290.95,295.76,0.0,0.0,0.000,277619.6,277619.6,499,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888249,236504.00
11/01/2014 20:30,2,0.000,ALERT,211.93,295.16,60.065,1414888204,"274151322000088","019011112586793",0.00,4.00,0,291.55,296.36,0.0,0.0,0.000,283986.7,283986.7,498,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888251,236505.00
11/01/2014 20:30,2,0.000,ALERT,211.93,296.36,60.033,1414888204,"274151322000095","019011112586793",0.00,3.30,0,292.76,297.57,0.0,0.0,0.000,303279.4,303279.4,498,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888253,236506.00
11/01/2014 20:30,2,0.000,ALERT,212.83,294.26,60.028,1414888204,"274151322000068","019011112586793",0.00,5.50,0,291.25,295.76,0.0,0.0,0.000,221738.1,221738.1,511,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414888254,236507.00
11/01/2014 20:30,2,0.000,ALERT,211.93,295.46,59.990,1414888204,"274151322000054","019011112586793",0.00,4.50,0,291.55,296.96,0.0,0.0,0.000,289617.6,289617.6,498,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414888256,236508.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236509.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236510.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236511.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236512.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236513.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236514.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236515.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236516.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236517.00
11/01/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414888204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889074,236518.00
11/01/2014 20:45,2,0.000,ALERT,212.83,297.87,60.043,1414889104,"274151322000083","019011112586793",0.00,3.30,0,293.36,299.07,0.0,0.0,0.000,291468.0,291468.0,501,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889140,236519.00
11/01/2014 20:45,2,0.000,ALERT,213.29,296.96,60.006,1414889104,"274151322000076","019011112586793",0.00,4.00,0,293.36,299.07,0.0,0.0,0.000,306109.3,306109.3,499,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889142,236520.00
11/01/2014 20:45,2,0.000,ALERT,212.83,296.66,60.017,1414889104,"274151322000094","019011112586793",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,223221.0,223221.0,512,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889143,236521.00
11/01/2014 20:45,2,0.000,ALERT,212.61,297.26,60.012,1414889104,"274151322000088","019011112586793",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,283986.7,283986.7,500,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889156,236522.00
11/01/2014 20:45,2,0.000,ALERT,212.83,298.17,60.006,1414889104,"274151322000095","019011112586793",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,303279.4,303279.4,500,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889158,236523.00
11/01/2014 20:45,2,0.000,ALERT,213.51,296.66,60.012,1414889104,"274151322000068","019011112586793",0.00,5.00,0,292.76,297.57,0.0,0.0,0.000,221738.1,221738.1,513,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889159,236524.00
11/01/2014 20:45,2,0.000,ALERT,212.83,297.87,60.006,1414889104,"274151322000054","019011112586793",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,289617.6,289617.6,500,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889161,236525.00
