ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 20:45,2,0.000,ALERT,212.61,297.57,60.012,1414889104,"274151322000052","019011112586793",0.00,3.70,0,293.06,299.07,0.0,0.0,0.000,293069.6,293069.6,499,0,0,0,L,1151911521,2,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889195,236526.00
11/01/2014 20:45,2,0.000,ALERT,213.06,296.96,59.980,1414889104,"274151322000085","019011112586793",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,292385.0,292385.0,502,0,0,0,L,1151911521,2,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889197,236527.00
11/01/2014 20:45,2,0.000,ALERT,212.83,296.66,60.043,1414889104,"274151322000087","019011112586793",0.00,6.70,0,292.16,297.87,0.0,0.0,0.000,277619.6,277619.6,501,0,0,0,L,1151911521,2,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414889199,236528.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236529.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236530.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236531.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236532.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236533.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236534.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236535.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236536.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236537.00
11/01/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414889104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414889971,236538.00
11/01/2014 21:00,2,0.000,ALERT,212.83,297.26,60.017,1414890004,"274151322000083","019011112586793",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,291468.0,291468.0,503,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890040,236539.00
11/01/2014 21:00,2,0.000,ALERT,213.29,296.36,60.017,1414890004,"274151322000076","019011112586793",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,306109.3,306109.3,501,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890042,236540.00
11/01/2014 21:00,2,0.000,ALERT,212.61,296.06,59.985,1414890004,"274151322000094","019011112586793",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,223221.0,223221.0,514,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890043,236541.00
11/01/2014 21:00,2,0.000,ALERT,212.38,296.96,59.985,1414890004,"274151322000052","019011112586793",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,293069.6,293069.6,501,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890045,236542.00
11/01/2014 21:00,2,0.000,ALERT,212.83,296.36,59.943,1414890004,"274151322000085","019011112586793",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,292385.0,292385.0,504,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890047,236543.00
11/01/2014 21:00,2,0.000,ALERT,212.61,296.06,59.990,1414890004,"274151322000087","019011112586793",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,277619.6,277619.6,503,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890049,236544.00
11/01/2014 21:00,2,0.000,ALERT,212.38,296.66,60.017,1414890004,"274151322000088","019011112586793",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,283986.7,283986.7,502,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890051,236545.00
11/01/2014 21:00,2,0.000,ALERT,212.83,297.57,59.985,1414890004,"274151322000095","019011112586793",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,303279.4,303279.4,502,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890053,236546.00
11/01/2014 21:00,2,0.000,ALERT,213.51,296.06,60.012,1414890004,"274151322000068","019011112586793",0.00,4.50,0,294.86,298.17,0.0,0.0,0.000,221738.1,221738.1,515,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890055,236547.00
11/01/2014 21:00,2,0.000,ALERT,212.61,296.96,59.990,1414890004,"274151322000054","019011112586793",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,289617.6,289617.6,502,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890056,236548.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236549.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236550.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236551.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236552.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236553.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236554.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236555.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236556.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236557.00
11/01/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414890004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414890877,236558.00
11/01/2014 21:15,2,0.000,ALERT,213.06,296.06,60.033,1414890904,"274151322000083","019011112586793",0.00,2.50,0,293.36,298.77,0.0,0.0,0.000,291468.0,291468.0,505,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890940,236559.00
11/01/2014 21:15,2,0.000,ALERT,213.29,295.16,60.033,1414890904,"274151322000076","019011112586793",0.00,3.70,0,293.06,298.77,0.0,0.0,0.000,306109.3,306109.3,503,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890941,236560.00
11/01/2014 21:15,2,0.000,ALERT,212.83,294.56,60.028,1414890904,"274151322000094","019011112586793",0.00,2.50,0,292.46,297.87,0.0,0.0,0.000,223221.0,223221.0,516,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890943,236561.00
11/01/2014 21:15,2,0.000,ALERT,212.61,295.76,60.028,1414890904,"274151322000052","019011112586793",0.00,3.30,0,292.76,298.77,0.0,0.0,0.000,293069.6,293069.6,503,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890945,236562.00
11/01/2014 21:15,2,0.000,ALERT,212.83,295.16,60.043,1414890904,"274151322000085","019011112586793",0.00,3.00,0,293.06,298.47,0.0,0.0,0.000,292385.0,292385.0,506,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414890947,236563.00
11/01/2014 21:15,2,0.000,ALERT,212.61,294.86,60.054,1414890904,"274151322000087","019011112586793",0.00,5.00,0,292.16,297.87,0.0,0.0,0.000,277619.6,277619.6,505,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890949,236564.00
11/01/2014 21:15,2,0.000,ALERT,212.38,295.16,60.033,1414890904,"274151322000088","019011112586793",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,283986.7,283986.7,504,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890951,236565.00
11/01/2014 21:15,2,0.000,ALERT,212.83,296.36,60.028,1414890904,"274151322000095","019011112586793",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,303279.4,303279.4,504,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890953,236566.00
11/01/2014 21:15,2,0.000,ALERT,213.51,294.56,60.033,1414890904,"274151322000068","019011112586793",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,221738.1,221738.1,517,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890954,236567.00
11/01/2014 21:15,2,0.000,ALERT,212.61,295.76,60.033,1414890904,"274151322000054","019011112586793",0.00,3.70,0,293.06,298.77,0.0,0.0,0.000,289617.6,289617.6,504,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414890956,236568.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236569.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236570.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236571.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236572.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236573.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236574.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236575.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236576.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236577.00
11/01/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414890904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414891776,236578.00
11/01/2014 21:30,2,0.000,ALERT,213.06,296.06,60.043,1414891804,"274151322000083","019011112586793",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,291468.0,291468.0,507,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891839,236579.00
11/01/2014 21:30,2,0.000,ALERT,213.06,294.56,60.001,1414891804,"274151322000076","019011112586793",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,306109.3,306109.3,505,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891841,236580.00
11/01/2014 21:30,2,0.000,ALERT,212.61,293.66,59.996,1414891804,"274151322000094","019011112586793",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,223221.0,223221.0,518,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891843,236581.00
11/01/2014 21:30,2,0.000,ALERT,212.16,294.86,59.996,1414891804,"274151322000052","019011112586793",0.00,3.00,0,292.76,299.07,0.0,0.0,0.000,293069.6,293069.6,505,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891845,236582.00
11/01/2014 21:30,2,0.000,ALERT,212.83,294.26,59.996,1414891804,"274151322000085","019011112586793",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,292385.0,292385.0,508,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891847,236583.00
11/01/2014 21:30,2,0.000,ALERT,212.61,293.66,60.001,1414891804,"274151322000087","019011112586793",0.00,4.50,0,292.16,297.87,0.0,0.0,0.000,277619.6,277619.6,507,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891849,236584.00
11/01/2014 21:30,2,0.000,ALERT,212.16,294.26,59.996,1414891804,"274151322000088","019011112586793",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,283986.7,283986.7,506,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414891850,236585.00
11/01/2014 21:30,2,0.000,ALERT,212.61,295.46,59.996,1414891804,"274151322000095","019011112586793",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,303279.4,303279.4,506,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891852,236586.00
11/01/2014 21:30,2,0.000,ALERT,213.29,293.66,60.001,1414891804,"274151322000068","019011112586793",0.00,4.00,0,292.46,297.87,0.0,0.0,0.000,221738.1,221738.1,519,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891854,236587.00
11/01/2014 21:30,2,0.000,ALERT,212.38,294.86,60.001,1414891804,"274151322000054","019011112586793",0.00,3.30,0,292.76,298.77,0.0,0.0,0.000,289617.6,289617.6,506,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414891856,236588.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236589.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236590.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236591.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236592.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236593.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236594.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236595.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236596.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236597.00
11/01/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414891804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414892663,236598.00
11/01/2014 21:45,2,0.000,ALERT,211.93,296.06,59.990,1414892704,"274151322000083","019011112586793",0.00,2.00,0,292.46,298.17,0.0,0.0,0.000,291468.0,291468.0,509,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892740,236599.00
11/01/2014 21:45,2,0.000,ALERT,212.61,295.16,60.028,1414892704,"274151322000076","019011112586793",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,306109.3,306109.3,507,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892742,236600.00
11/01/2014 21:45,2,0.000,ALERT,211.70,294.86,60.028,1414892704,"274151322000094","019011112586793",0.00,2.00,0,291.85,297.26,0.0,0.0,0.000,223221.0,223221.0,520,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892744,236601.00
11/01/2014 21:45,2,0.000,ALERT,211.48,296.06,60.028,1414892704,"274151322000052","019011112586793",0.00,2.50,0,291.85,298.17,0.0,0.0,0.000,293069.6,293069.6,507,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892746,236602.00
11/01/2014 21:45,2,0.000,ALERT,211.93,295.16,60.028,1414892704,"274151322000085","019011112586793",0.00,2.00,0,292.16,297.87,0.0,0.0,0.000,292385.0,292385.0,510,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892747,236603.00
11/01/2014 21:45,2,0.000,ALERT,211.93,294.56,60.028,1414892704,"274151322000087","019011112586793",0.00,4.00,0,291.25,296.96,0.0,0.0,0.000,277619.6,277619.6,509,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892749,236604.00
11/01/2014 21:45,2,0.000,ALERT,211.48,295.46,60.028,1414892704,"274151322000088","019011112586793",0.00,3.00,0,291.85,297.57,0.0,0.0,0.000,283986.7,283986.7,508,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414892751,236605.00
11/01/2014 21:45,2,0.000,ALERT,211.70,296.36,60.022,1414892704,"274151322000095","019011112586793",0.00,2.00,0,293.36,298.77,0.0,0.0,0.000,303279.4,303279.4,508,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892753,236606.00
11/01/2014 21:45,2,0.000,ALERT,212.38,294.86,60.028,1414892704,"274151322000068","019011112586793",0.00,3.70,0,291.55,296.96,0.0,0.0,0.000,221738.1,221738.1,521,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892755,236607.00
11/01/2014 21:45,2,0.000,ALERT,211.48,295.76,60.017,1414892704,"274151322000054","019011112586793",0.00,3.30,0,292.16,298.17,0.0,0.0,0.000,289617.6,289617.6,508,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414892757,236608.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236609.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236610.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236611.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236612.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236613.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236614.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236615.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236616.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236617.00
11/01/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414892704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414893563,236618.00
11/01/2014 22:00,2,0.000,ALERT,212.83,296.36,60.001,1414893604,"274151322000083","019011112586793",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,291468.0,291468.0,511,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893640,236619.00
11/01/2014 22:00,2,0.000,ALERT,213.51,296.06,60.006,1414893604,"274151322000076","019011112586793",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,306109.3,306109.3,509,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893642,236620.00
11/01/2014 22:00,2,0.000,ALERT,212.83,296.06,60.001,1414893604,"274151322000094","019011112586793",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,223221.0,223221.0,522,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414893644,236621.00
11/01/2014 22:00,2,0.000,ALERT,212.61,296.36,60.012,1414893604,"274151322000052","019011112586793",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,293069.6,293069.6,509,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893645,236622.00
11/01/2014 22:00,2,0.000,ALERT,213.06,296.36,60.001,1414893604,"274151322000085","019011112586793",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,292385.0,292385.0,512,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893647,236623.00
11/01/2014 22:00,2,0.000,ALERT,212.83,295.16,60.012,1414893604,"274151322000087","019011112586793",0.00,3.70,0,292.76,297.26,0.0,0.0,0.000,277619.6,277619.6,511,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893649,236624.00
11/01/2014 22:00,2,0.000,ALERT,212.38,296.06,60.006,1414893604,"274151322000088","019011112586793",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,283986.7,283986.7,510,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893651,236625.00
11/01/2014 22:00,2,0.000,ALERT,212.83,297.26,60.012,1414893604,"274151322000095","019011112586793",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,303279.4,303279.4,510,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893653,236626.00
11/01/2014 22:00,2,0.000,ALERT,213.51,295.46,60.012,1414893604,"274151322000068","019011112586793",0.00,3.70,0,293.36,297.26,0.0,0.0,0.000,221738.1,221738.1,523,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414893655,236627.00
11/01/2014 22:00,2,0.000,ALERT,212.83,296.36,60.006,1414893604,"274151322000054","019011112586793",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,289617.6,289617.6,510,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414893657,236628.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236629.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236630.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236631.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236632.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236633.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236634.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236635.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236636.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236637.00
11/01/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414893604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414894477,236638.00
11/01/2014 22:15,2,0.000,ALERT,212.38,295.46,60.001,1414894504,"274151322000083","019011112586793",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,291468.0,291468.0,513,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414894540,236639.00
11/01/2014 22:15,2,0.000,ALERT,213.06,295.16,60.001,1414894504,"274151322000076","019011112586793",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,306109.3,306109.3,511,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894542,236640.00
11/01/2014 22:15,2,0.000,ALERT,212.38,294.86,60.006,1414894504,"274151322000094","019011112586793",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,223221.0,223221.0,524,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894544,236641.00
11/01/2014 22:15,2,0.000,ALERT,211.93,295.46,60.001,1414894504,"274151322000052","019011112586793",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,293069.6,293069.6,511,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414894546,236642.00
11/01/2014 22:15,2,0.000,ALERT,212.38,295.76,59.975,1414894504,"274151322000085","019011112586793",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,292385.0,292385.0,514,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894547,236643.00
11/01/2014 22:15,2,0.000,ALERT,212.16,294.26,60.001,1414894504,"274151322000087","019011112586793",0.00,3.30,0,292.16,297.57,0.0,0.0,0.000,277619.6,277619.6,513,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894549,236644.00
11/01/2014 22:15,2,0.000,ALERT,211.93,294.86,60.001,1414894504,"274151322000088","019011112586793",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,283986.7,283986.7,512,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894551,236645.00
11/01/2014 22:15,2,0.000,ALERT,212.38,296.36,60.006,1414894504,"274151322000095","019011112586793",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,303279.4,303279.4,512,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414894553,236646.00
11/01/2014 22:15,2,0.000,ALERT,213.29,294.56,60.017,1414894504,"274151322000068","019011112586793",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,221738.1,221738.1,525,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894555,236647.00
11/01/2014 22:15,2,0.000,ALERT,212.16,295.46,59.964,1414894504,"274151322000054","019011112586793",0.00,3.00,0,293.06,298.47,0.0,0.0,0.000,289617.6,289617.6,512,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414894557,236648.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236649.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236650.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236651.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236652.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236653.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236654.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236655.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236656.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236657.00
11/01/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414894504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414895376,236658.00
11/01/2014 22:30,2,0.000,ALERT,212.83,294.86,60.012,1414895404,"274151322000083","019011112586793",0.00,2.00,0,292.46,297.26,0.0,0.0,0.000,291468.0,291468.0,515,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895440,236659.00
11/01/2014 22:30,2,0.000,ALERT,213.06,295.46,60.001,1414895404,"274151322000076","019011112586793",0.00,2.50,0,292.46,297.26,0.0,0.0,0.000,306109.3,306109.3,513,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895442,236660.00
11/01/2014 22:30,2,0.000,ALERT,212.83,294.56,60.017,1414895404,"274151322000094","019011112586793",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,223221.0,223221.0,526,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895444,236661.00
11/01/2014 22:30,2,0.000,ALERT,212.38,294.26,59.990,1414895404,"274151322000052","019011112586793",0.00,2.50,0,292.16,297.26,0.0,0.0,0.000,293069.6,293069.6,513,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895446,236662.00
11/01/2014 22:30,2,0.000,ALERT,212.83,295.16,60.006,1414895404,"274151322000085","019011112586793",0.00,2.00,0,292.46,296.96,0.0,0.0,0.000,292385.0,292385.0,516,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414895447,236663.00
11/01/2014 22:30,2,0.000,ALERT,212.61,293.66,60.001,1414895404,"274151322000087","019011112586793",0.00,3.00,0,291.25,296.06,0.0,0.0,0.000,277619.6,277619.6,515,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895449,236664.00
11/01/2014 22:30,2,0.000,ALERT,212.16,294.26,60.001,1414895404,"274151322000088","019011112586793",0.00,3.00,0,291.85,296.66,0.0,0.0,0.000,283986.7,283986.7,514,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895451,236665.00
11/01/2014 22:30,2,0.000,ALERT,212.61,295.76,60.001,1414895404,"274151322000095","019011112586793",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,303279.4,303279.4,514,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895453,236666.00
11/01/2014 22:30,2,0.000,ALERT,213.29,293.96,59.985,1414895404,"274151322000068","019011112586793",0.00,3.70,0,291.55,296.06,0.0,0.0,0.000,221738.1,221738.1,527,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414895455,236667.00
11/01/2014 22:30,2,0.000,ALERT,212.61,294.86,60.012,1414895404,"274151322000054","019011112586793",0.00,3.30,0,292.16,297.26,0.0,0.0,0.000,289617.6,289617.6,514,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414895457,236668.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236669.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236670.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236671.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236672.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236673.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236674.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236675.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236676.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236677.00
11/01/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414895404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414896277,236678.00
11/01/2014 22:45,2,0.000,ALERT,212.83,295.16,60.028,1414896304,"274151322000083","019011112586793",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,291468.0,291468.0,517,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896340,236679.00
11/01/2014 22:45,2,0.000,ALERT,213.29,295.46,60.022,1414896304,"274151322000076","019011112586793",0.00,2.50,0,293.36,298.77,0.0,0.0,0.000,306109.3,306109.3,515,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896342,236680.00
11/01/2014 22:45,2,0.000,ALERT,212.61,294.26,60.038,1414896304,"274151322000094","019011112586793",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,223221.0,223221.0,528,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896344,236681.00
11/01/2014 22:45,2,0.000,ALERT,212.38,295.16,60.022,1414896304,"274151322000052","019011112586793",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,293069.6,293069.6,515,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896345,236682.00
