ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
11/01/2014 22:45,2,0.000,ALERT,212.61,294.86,60.028,1414896304,"274151322000085","019011112586793",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,292385.0,292385.0,518,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414896347,236683.00
11/01/2014 22:45,2,0.000,ALERT,212.61,293.96,59.996,1414896304,"274151322000087","019011112586793",0.00,3.00,0,292.46,297.26,0.0,0.0,0.000,277619.6,277619.6,517,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414896349,236684.00
11/01/2014 22:45,2,0.000,ALERT,212.16,294.86,60.043,1414896304,"274151322000088","019011112586793",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,283986.7,283986.7,516,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896351,236685.00
11/01/2014 22:45,2,0.000,ALERT,212.61,296.06,60.022,1414896304,"274151322000095","019011112586793",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,303279.4,303279.4,516,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896353,236686.00
11/01/2014 22:45,2,0.000,ALERT,213.29,294.56,60.022,1414896304,"274151322000068","019011112586793",0.00,3.30,0,292.76,296.96,0.0,0.0,0.000,221738.1,221738.1,529,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896355,236687.00
11/01/2014 22:45,2,0.000,ALERT,212.38,295.16,60.017,1414896304,"274151322000054","019011112586793",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,289617.6,289617.6,516,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414896357,236688.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236689.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236690.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236691.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236692.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236693.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236694.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236695.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236696.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236697.00
11/01/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414896304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414897176,236698.00
11/01/2014 23:00,2,0.000,ALERT,212.38,294.86,59.996,1414897204,"274151322000083","019011112586793",0.00,2.50,0,291.85,297.26,0.0,0.0,0.000,291468.0,291468.0,519,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897240,236699.00
11/01/2014 23:00,2,0.000,ALERT,212.83,294.26,60.001,1414897204,"274151322000076","019011112586793",0.00,3.00,0,291.55,297.57,0.0,0.0,0.000,306109.3,306109.3,517,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897241,236700.00
11/01/2014 23:00,2,0.000,ALERT,212.16,293.66,59.964,1414897204,"274151322000094","019011112586793",0.00,2.00,0,291.25,296.66,0.0,0.0,0.000,223221.0,223221.0,530,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897243,236701.00
11/01/2014 23:00,2,0.000,ALERT,211.93,295.16,59.996,1414897204,"274151322000052","019011112586793",0.00,2.50,0,291.55,297.26,0.0,0.0,0.000,293069.6,293069.6,517,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897245,236702.00
11/01/2014 23:00,2,0.000,ALERT,212.16,293.96,59.996,1414897204,"274151322000085","019011112586793",0.00,2.50,0,291.55,297.26,0.0,0.0,0.000,292385.0,292385.0,520,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897247,236703.00
11/01/2014 23:00,2,0.000,ALERT,212.38,293.36,60.028,1414897204,"274151322000087","019011112586793",0.00,3.30,0,290.95,296.06,0.0,0.0,0.000,277619.6,277619.6,519,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897249,236704.00
11/01/2014 23:00,2,0.000,ALERT,211.70,293.66,59.996,1414897204,"274151322000088","019011112586793",0.00,3.30,0,291.25,296.66,0.0,0.0,0.000,283986.7,283986.7,518,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897251,236705.00
11/01/2014 23:00,2,0.000,ALERT,212.16,295.16,59.996,1414897204,"274151322000095","019011112586793",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,303279.4,303279.4,518,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897253,236706.00
11/01/2014 23:00,2,0.000,ALERT,212.83,293.66,60.001,1414897204,"274151322000068","019011112586793",0.00,3.70,0,291.25,296.06,0.0,0.0,0.000,221738.1,221738.1,531,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897254,236707.00
11/01/2014 23:00,2,0.000,ALERT,211.93,294.56,59.996,1414897204,"274151322000054","019011112586793",0.00,3.30,0,291.55,297.26,0.0,0.0,0.000,289617.6,289617.6,518,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414897256,236708.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236709.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236710.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236711.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236712.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236713.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236714.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236715.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236716.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236717.00
11/01/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414897204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898077,236718.00
11/01/2014 23:15,2,0.000,ALERT,212.83,296.36,60.012,1414898104,"274151322000083","019011112586793",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,291468.0,291468.0,521,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898140,236719.00
11/01/2014 23:15,2,0.000,ALERT,213.29,296.66,60.012,1414898104,"274151322000076","019011112586793",0.00,3.00,0,292.76,298.17,0.0,0.0,0.000,306109.3,306109.3,519,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898142,236720.00
11/01/2014 23:15,2,0.000,ALERT,212.61,295.76,60.012,1414898104,"274151322000094","019011112586793",0.00,2.00,0,292.16,297.26,0.0,0.0,0.000,223221.0,223221.0,532,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898144,236721.00
11/01/2014 23:15,2,0.000,ALERT,212.38,296.06,60.012,1414898104,"274151322000052","019011112586793",0.00,2.50,0,292.46,298.17,0.0,0.0,0.000,293069.6,293069.6,519,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898145,236722.00
11/01/2014 23:15,2,0.000,ALERT,212.61,296.36,60.012,1414898104,"274151322000085","019011112586793",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,292385.0,292385.0,522,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898147,236723.00
11/01/2014 23:15,2,0.000,ALERT,212.61,295.46,60.017,1414898104,"274151322000087","019011112586793",0.00,3.30,0,291.85,296.96,0.0,0.0,0.000,277619.6,277619.6,521,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414898149,236724.00
11/01/2014 23:15,2,0.000,ALERT,212.16,295.76,60.017,1414898104,"274151322000088","019011112586793",0.00,3.30,0,292.46,297.26,0.0,0.0,0.000,283986.7,283986.7,520,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898151,236725.00
11/01/2014 23:15,2,0.000,ALERT,212.61,297.26,60.049,1414898104,"274151322000095","019011112586793",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,303279.4,303279.4,520,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414898153,236726.00
11/01/2014 23:15,2,0.000,ALERT,213.29,295.76,60.017,1414898104,"274151322000068","019011112586793",0.00,3.70,0,292.46,296.96,0.0,0.0,0.000,221738.1,221738.1,533,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898155,236727.00
11/01/2014 23:15,2,0.000,ALERT,212.38,296.36,59.980,1414898104,"274151322000054","019011112586793",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,289617.6,289617.6,520,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414898157,236728.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236729.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236730.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236731.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236732.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236733.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236734.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236735.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236736.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236737.00
11/01/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414898104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414898977,236738.00
11/01/2014 23:30,2,0.000,ALERT,211.93,296.06,60.028,1414899004,"274151322000083","019011112586793",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,291468.0,291468.0,523,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899040,236739.00
11/01/2014 23:30,2,0.000,ALERT,212.61,295.76,60.022,1414899004,"274151322000076","019011112586793",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,306109.3,306109.3,521,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899042,236740.00
11/01/2014 23:30,2,0.000,ALERT,211.93,295.16,60.028,1414899004,"274151322000094","019011112586793",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,223221.0,223221.0,534,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899044,236741.00
11/01/2014 23:30,2,0.000,ALERT,211.93,296.06,60.049,1414899004,"274151322000052","019011112586793",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,293069.6,293069.6,521,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899045,236742.00
11/01/2014 23:30,2,0.000,ALERT,212.16,295.46,60.028,1414899004,"274151322000085","019011112586793",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,292385.0,292385.0,524,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899047,236743.00
11/01/2014 23:30,2,0.000,ALERT,211.93,295.16,60.022,1414899004,"274151322000087","019011112586793",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,277619.6,277619.6,523,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899049,236744.00
11/01/2014 23:30,2,0.000,ALERT,211.48,295.46,59.990,1414899004,"274151322000088","019011112586793",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,283986.7,283986.7,522,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899051,236745.00
11/01/2014 23:30,2,0.000,ALERT,211.93,296.96,60.022,1414899004,"274151322000095","019011112586793",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,303279.4,303279.4,522,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899053,236746.00
11/01/2014 23:30,2,0.000,ALERT,212.83,295.16,60.022,1414899004,"274151322000068","019011112586793",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,221738.1,221738.1,535,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899055,236747.00
11/01/2014 23:30,2,0.000,ALERT,211.93,296.06,60.028,1414899004,"274151322000054","019011112586793",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,289617.6,289617.6,522,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899057,236748.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236749.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236750.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236751.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236752.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236753.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236754.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236755.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236756.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236757.00
11/01/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414899004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414899875,236758.00
11/01/2014 23:45,2,0.000,ALERT,212.83,297.26,60.028,1414899904,"274151322000083","019011112586793",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,291468.0,291468.0,525,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899939,236759.00
11/01/2014 23:45,2,0.000,ALERT,213.51,296.36,60.028,1414899904,"274151322000076","019011112586793",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,306109.3,306109.3,523,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899940,236760.00
11/01/2014 23:45,2,0.000,ALERT,213.06,295.76,60.028,1414899904,"274151322000094","019011112586793",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,223221.0,223221.0,536,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899942,236761.00
11/01/2014 23:45,2,0.000,ALERT,212.61,296.96,60.028,1414899904,"274151322000052","019011112586793",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,293069.6,293069.6,523,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899944,236762.00
11/01/2014 23:45,2,0.000,ALERT,213.06,296.36,60.033,1414899904,"274151322000085","019011112586793",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,292385.0,292385.0,526,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899946,236763.00
11/01/2014 23:45,2,0.000,ALERT,213.06,296.06,60.028,1414899904,"274151322000087","019011112586793",0.00,3.70,0,292.76,297.26,0.0,0.0,0.000,277619.6,277619.6,525,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899948,236764.00
11/01/2014 23:45,2,0.000,ALERT,212.61,296.36,60.033,1414899904,"274151322000088","019011112586793",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,283986.7,283986.7,524,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899950,236765.00
11/01/2014 23:45,2,0.000,ALERT,212.83,297.57,60.033,1414899904,"274151322000095","019011112586793",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,303279.4,303279.4,524,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414899952,236766.00
11/01/2014 23:45,2,0.000,ALERT,213.51,295.76,60.028,1414899904,"274151322000068","019011112586793",0.00,4.00,0,293.36,297.26,0.0,0.0,0.000,221738.1,221738.1,537,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899954,236767.00
11/01/2014 23:45,2,0.000,ALERT,212.83,296.96,60.033,1414899904,"274151322000054","019011112586793",0.00,3.70,0,293.36,298.17,0.0,0.0,0.000,289617.6,289617.6,524,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414899956,236768.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,94752.3,94752.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236769.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,92273.4,92273.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236770.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,89616.699999964,89616.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236771.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,104701.99999998,104701.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236772.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,106387.99999998,106387.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236773.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,119028.40000005,119028.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236774.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,118257.89999995,118257.89999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236775.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,96204.300000012,96204.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236776.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,106430.79999991,106430.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236777.00
11/01/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414899904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,104929.10000002,104929.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414900775,236778.00
